Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,07,L3 Current (RMS),A,2.5
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,07,L2 Current (Min),A,3.5
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,07,L2 Current (Max),A,3.88
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,07,L2 Current (RMS),A,3.62
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,07,L1 Current (Min),A,1.12
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,07,L1 Current (Max),A,1.12
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,07,L1 Current (RMS),A,1.12
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-42.81
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.88
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-25.31
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.65161
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99338
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.88171
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,06,L3 Current (Min),A,10.88
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,06,L3 Current (Max),A,11.12
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,11.12
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,06,L2 Current (Min),A,68.62
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,06,L2 Current (Max),A,68.75
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,68.62
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,06,L1 Current (Min),A,20.0
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,06,L1 Current (Max),A,20.38
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,20.25
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-17.25
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.75
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.81
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93323
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95669
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91406
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Current (Min),A,48.88
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Current (Max),A,48.88
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,48.88
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Current (Min),A,53.88
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Current (Max),A,54.0
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,53.88
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Current (Min),A,41.38
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Current (Max),A,41.38
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,41.38
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-40.81
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-77.12
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.19
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.2716
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.10088
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.20931
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.19
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-20.94
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.94
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99417
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91299
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96759
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Current (Min),A,98.75
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Current (Max),A,99.12
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,98.88
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Current (Min),A,28.0
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Current (Max),A,28.5
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.38
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Current (Min),A,27.5
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Current (Max),A,27.88
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.75
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,233.95
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,233.97
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.95
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.66
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Min),A,120.12
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Max),A,120.62
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.38
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Min),A,112.0
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Max),A,112.38
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.25
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Min),A,67.12
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Max),A,68.0
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.75
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,146.31
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,142.81
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,122.69
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.81866
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.78378
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.52215
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,,L3 Current (Min),A,47.12
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,,L3 Current (Max),A,47.88
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.38
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,,L2 Current (Min),A,53.62
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,,L2 Current (Max),A,54.75
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.12
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,,L1 Current (Min),A,36.75
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,,L1 Current (Max),A,37.38
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-30.87
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,20.38
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-31.06
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.79818
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.91052
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.78891
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,07,L3 Current (Min),A,2.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,07,L3 Current (Max),A,2.38
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,07,L3 Current (RMS),A,2.12
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,07,L2 Current (Min),A,2.5
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,07,L2 Current (Max),A,2.75
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,07,L2 Current (RMS),A,2.62
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,07,L1 Current (Min),A,1.25
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,07,L1 Current (Max),A,1.25
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,07,L1 Current (RMS),A,1.25
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-38.63
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.62
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-19.25
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.69653
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99487
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93176
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,06,L3 Current (Min),A,10.88
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,06,L3 Current (Max),A,11.12
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,11.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,06,L2 Current (Min),A,96.62
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,06,L2 Current (Max),A,97.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,96.88
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,06,L1 Current (Min),A,23.62
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,06,L1 Current (Max),A,24.5
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,24.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-18.12
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.06
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.87
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.92578
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96332
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96146
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Current (Min),A,46.88
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Current (Max),A,47.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,46.88
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Current (Min),A,55.62
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Current (Max),A,55.62
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,55.62
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Current (Min),A,55.38
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Current (Max),A,55.62
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,55.5
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-40.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-93.56
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-56.31
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.32204
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.08721
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.12874
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.31
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.25
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.75
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99268
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95142
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93158
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Current (Min),A,87.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Current (Max),A,87.38
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,87.25
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Current (Min),A,34.75
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Current (Max),A,35.38
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.12
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Current (Min),A,20.62
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Current (Max),A,21.12
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.62
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,235.66
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Min),A,103.12
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Max),A,104.25
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.88
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Min),A,145.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Max),A,145.88
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Min),A,80.38
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Max),A,80.75
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.62
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T01:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,149.38
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,143.75
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,126.94
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.85171
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.7977
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.5855
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,,L3 Current (Min),A,47.0
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,,L3 Current (Max),A,47.62
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.38
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,,L2 Current (Min),A,58.62
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,,L2 Current (Max),A,59.62
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.12
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,,L1 Current (Min),A,37.88
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,,L1 Current (Max),A,39.38
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-19.12
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,27.38
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-1.06
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.9053
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.85727
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.92883
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,07,L3 Current (Min),A,2.38
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,07,L3 Current (Max),A,2.5
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,07,L3 Current (RMS),A,2.38
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,07,L2 Current (Min),A,2.5
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,07,L2 Current (Max),A,2.75
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,07,L2 Current (RMS),A,2.62
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,07,L1 Current (Min),A,1.38
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,07,L1 Current (Max),A,1.5
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,07,L1 Current (RMS),A,1.5
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-42.44
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.56
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-26.0
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.65933
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99359
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.88425
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,06,L3 Current (Min),A,10.75
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,06,L3 Current (Max),A,10.88
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,10.88
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,06,L2 Current (Min),A,98.38
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,06,L2 Current (Max),A,98.88
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,98.62
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,06,L1 Current (Min),A,19.75
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,06,L1 Current (Max),A,20.25
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,19.88
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-17.19
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.94
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.44
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9263
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96976
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.949
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Current (Min),A,46.75
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Current (Max),A,48.12
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,47.12
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Current (Min),A,70.5
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Current (Max),A,71.62
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,70.88
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Current (Min),A,49.12
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Current (Max),A,55.12
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,52.38
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-36.06
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-79.63
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.81
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.41476
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.1172
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.23879
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.25
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.87
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.06
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99271
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95312
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95016
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Current (Min),A,88.12
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Current (Max),A,88.38
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,88.25
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Current (Min),A,31.88
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Current (Max),A,32.38
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.25
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Current (Min),A,21.62
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Current (Max),A,22.25
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.12
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,235.17
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.14
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Min),A,103.38
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Max),A,104.5
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.75
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Min),A,154.25
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Max),A,155.25
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.62
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Min),A,68.5
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Max),A,74.0
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.62
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T01:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,144.19
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,141.88
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,127.93
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.79702
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.76876
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.58987
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,,L3 Current (Min),A,36.75
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,,L3 Current (Max),A,37.25
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,,L2 Current (Min),A,49.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,,L2 Current (Max),A,49.5
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.25
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,,L1 Current (Min),A,33.38
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,,L1 Current (Max),A,33.62
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-29.69
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,23.38
