Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,20.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.82046
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.90826
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.91034
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,07,L3 Current (Min),A,2.12
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,07,L3 Current (Max),A,2.38
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,07,L3 Current (RMS),A,2.25
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,07,L2 Current (Min),A,3.88
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,07,L2 Current (Max),A,4.12
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,07,L2 Current (RMS),A,4.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,07,L1 Current (Min),A,1.88
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,07,L1 Current (Max),A,1.88
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,07,L1 Current (RMS),A,1.88
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-49.19
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.12
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-20.56
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.56002
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99448
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92673
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,06,L3 Current (Min),A,10.12
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,06,L3 Current (Max),A,10.25
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,10.12
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,06,L2 Current (Min),A,103.75
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,06,L2 Current (Max),A,104.62
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,104.12
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,06,L1 Current (Min),A,21.75
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,06,L1 Current (Max),A,25.12
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,23.38
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-17.75
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-21.19
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.31
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.92773
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.90335
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97235
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Current (Min),A,49.38
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Current (Max),A,50.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,49.75
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Current (Min),A,43.75
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Current (Max),A,43.88
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,43.75
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Current (Min),A,61.25
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Current (Max),A,67.38
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,64.25
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-39.87
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-99.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.19
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.34063
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.08843
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.30184
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.82
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.07
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.56
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99393
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94659
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97479
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Current (Min),A,94.38
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Current (Max),A,94.62
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,94.5
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Current (Min),A,32.38
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Current (Max),A,32.62
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Current (Min),A,22.62
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Current (Max),A,22.75
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.75
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.75
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,234.78
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.77
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Min),A,121.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Max),A,121.25
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.12
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Min),A,141.62
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Max),A,142.5
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Min),A,90.75
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Max),A,92.88
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.88
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T01:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,140.0
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,141.81
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,128.06
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.75973
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.7684
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.60125
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,,L3 Current (Min),A,40.5
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,,L3 Current (Max),A,44.0
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.62
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,,L2 Current (Min),A,46.62
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,,L2 Current (Max),A,49.62
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,,L1 Current (Min),A,33.25
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,,L1 Current (Max),A,35.88
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.12
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-53.19
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,33.94
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,19.31
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.55453
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.85013
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.9187
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,07,L3 Current (Min),A,1.75
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,07,L3 Current (Max),A,2.0
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,07,L3 Current (RMS),A,1.88
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,07,L2 Current (Min),A,2.62
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,07,L2 Current (Max),A,3.0
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,07,L2 Current (RMS),A,2.88
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,07,L1 Current (Min),A,1.88
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,07,L1 Current (Max),A,1.88
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,07,L1 Current (RMS),A,1.88
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-22.56
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.19
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-21.44
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.88397
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98044
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.91101
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,06,L3 Current (Min),A,17.5
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,06,L3 Current (Max),A,17.88
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,17.5
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,06,L2 Current (Min),A,52.12
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,06,L2 Current (Max),A,52.75
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,52.5
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,06,L1 Current (Min),A,20.88
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,06,L1 Current (Max),A,21.25
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,21.12
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-14.5
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.69
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.81
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.0
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94372
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95938
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96335
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Current (Min),A,50.5
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Current (Max),A,50.75
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,50.62
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Current (Min),A,66.75
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Current (Max),A,70.75
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,67.75
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Current (Min),A,56.75
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Current (Max),A,56.88
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,56.75
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-63.5
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-83.19
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.06
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.27172
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.02312
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.31267
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.75
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-18.19
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.93
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99606
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92911
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97461
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Current (Min),A,103.75
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Current (Max),A,105.5
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,105.0
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Current (Min),A,28.12
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Current (Max),A,28.5
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.38
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Current (Min),A,27.88
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Current (Max),A,27.88
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.88
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,234.52
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,234.62
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.56
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Min),A,138.25
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Max),A,140.62
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.88
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Min),A,109.62
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Max),A,113.75
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.62
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Min),A,84.12
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Max),A,86.5
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.88
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T01:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,144.75
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,142.5
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,126.87
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.80951
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.7843
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.58892
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,,L3 Current (Min),A,50.75
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,,L3 Current (Max),A,51.12
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.88
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,,L2 Current (Min),A,61.0
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,,L2 Current (Max),A,61.5
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.25
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,,L1 Current (Min),A,41.88
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,,L1 Current (Max),A,42.5
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.12
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-33.25
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,12.25
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-3.69
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.75021
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.95904
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.91714
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,07,L3 Current (Min),A,1.62
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,07,L3 Current (Max),A,1.62
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,07,L3 Current (RMS),A,1.62
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,07,L2 Current (Min),A,2.75
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,07,L2 Current (Max),A,3.12
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,07,L2 Current (RMS),A,3.0
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,07,L1 Current (Min),A,1.25
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,07,L1 Current (Max),A,1.25
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,07,L1 Current (RMS),A,1.25
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-21.88
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.44
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-18.5
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.89004
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99115
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9328
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,06,L3 Current (Min),A,18.25
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,06,L3 Current (Max),A,18.25
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,18.25
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,06,L2 Current (Min),A,82.38
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,06,L2 Current (Max),A,83.25
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,82.88
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,06,L1 Current (Min),A,25.75
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,06,L1 Current (Max),A,26.12
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,26.0
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-16.94
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.56
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.87
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93548
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96567
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95605
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Current (Min),A,50.12
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Current (Max),A,50.5
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,50.25
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Current (Min),A,63.88
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Current (Max),A,63.88
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,63.88
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Current (Min),A,54.88
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Current (Max),A,55.0
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,55.0
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-50.5
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-54.56
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,1.38
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.21526
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.12963
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.14076
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.0
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.63
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.37
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99432
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9873
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95859
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Current (Min),A,90.38
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Current (Max),A,90.75
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,90.5
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Current (Min),A,65.0
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Current (Max),A,65.12
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,65.0
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Current (Min),A,21.12
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Current (Max),A,21.62
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.38
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,233.98
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,233.98
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.98
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.16
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Min),A,116.25
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Max),A,116.62
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.38
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Min),A,164.62
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Max),A,165.25
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Min),A,78.25
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Max),A,78.88
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.62
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T00:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,144.56
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,142.06
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,122.5
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.80722
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.77975
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.52642
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-11.0
