Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,,L3 Current (Min),A,46.25
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,,L3 Current (Max),A,46.62
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.38
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,,L2 Current (Min),A,57.0
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,,L2 Current (Max),A,57.62
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.38
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,,L1 Current (Min),A,39.0
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,,L1 Current (Max),A,39.62
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.25
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-9.87
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,21.62
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-43.19
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.90298
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.92673
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.66616
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,07,L3 Current (Min),A,2.0
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,07,L3 Current (Max),A,2.12
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,07,L3 Current (RMS),A,2.12
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,07,L2 Current (Min),A,3.5
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,07,L2 Current (Max),A,3.75
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,07,L2 Current (RMS),A,3.75
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,07,L1 Current (Min),A,1.12
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,07,L1 Current (Max),A,1.25
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,07,L1 Current (RMS),A,1.25
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-25.88
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.0
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-16.25
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.83755
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99213
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94983
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,06,L3 Current (Min),A,16.25
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,06,L3 Current (Max),A,16.5
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,16.25
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,06,L2 Current (Min),A,87.5
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,06,L2 Current (Max),A,87.75
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,87.62
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,06,L1 Current (Min),A,31.62
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,06,L1 Current (Max),A,32.12
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,31.88
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-13.69
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.5
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.31
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94922
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97162
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96356
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Current (Min),A,53.5
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Current (Max),A,53.5
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,53.5
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Current (Min),A,70.12
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Current (Max),A,70.12
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,70.12
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Current (Min),A,61.38
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Current (Max),A,61.38
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,61.38
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-27.19
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-75.19
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-64.87
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.24965
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.11202
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.26455
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.75
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.81
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.56
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98444
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98508
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92856
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Current (Min),A,65.5
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Current (Max),A,65.62
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,65.62
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Current (Min),A,62.12
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Current (Max),A,62.88
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,62.25
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Current (Min),A,23.5
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Current (Max),A,23.88
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.62
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,231.33
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,231.36
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.34
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.36
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.39
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.11
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.12
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Min),A,97.25
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Max),A,97.75
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.62
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Min),A,177.25
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Max),A,177.38
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.25
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Min),A,94.88
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Max),A,95.62
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.12
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T00:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,145.06
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,139.25
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,127.63
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.81238
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.7456
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.59393
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,,L3 Current (Min),A,54.12
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,,L3 Current (Max),A,54.88
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.5
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,,L2 Current (Min),A,55.12
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,,L2 Current (Max),A,56.38
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.75
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,,L1 Current (Min),A,38.38
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,,L1 Current (Max),A,39.25
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.88
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-26.5
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,18.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-39.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.83029
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.91244
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.70977
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,07,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,07,L3 Current (Min),A,2.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,07,L3 Current (Max),A,2.12
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,07,L3 Current (RMS),A,2.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,07,L2 Current (Min),A,2.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,07,L2 Current (Max),A,2.38
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,07,L2 Current (RMS),A,2.12
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,07,L1 Current (Min),A,1.25
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,07,L1 Current (Max),A,1.25
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,07,L1 Current (RMS),A,1.25
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-22.56
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.25
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-15.94
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.88067
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99033
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95096
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,06,L3 Current (Min),A,18.5
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,06,L3 Current (Max),A,18.62
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,18.5
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,06,L2 Current (Min),A,73.38
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,06,L2 Current (Max),A,75.38
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,74.38
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,06,L1 Current (Min),A,31.12
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,06,L1 Current (Max),A,31.62
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,31.38
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-14.06
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.69
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94351
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95804
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92276
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Current (Min),A,51.25
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Current (Max),A,51.38
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,51.25
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Current (Min),A,58.5
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Current (Max),A,58.5
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,58.5
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Current (Min),A,46.38
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Current (Max),A,46.5
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,46.5
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-60.81
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-76.44
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-35.25
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.12523
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.12184
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.22036
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.75
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.81
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.25
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9776
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98856
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91205
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Current (Min),A,56.25
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Current (Max),A,57.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,56.62
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Current (Min),A,67.62
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Current (Max),A,68.38
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,68.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Current (Min),A,17.88
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Current (Max),A,18.25
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,232.39
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,232.44
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.42
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.83
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.41
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.42
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Min),A,81.62
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Max),A,83.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.38
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Min),A,158.75
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Max),A,160.88
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.88
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Min),A,71.62
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Max),A,72.38
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T00:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,145.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,137.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,131.19
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.80893
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.71554
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.64117
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,,L3 Current (Min),A,54.5
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,,L3 Current (Max),A,55.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.75
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,,L2 Current (Min),A,47.75
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,,L2 Current (Max),A,48.25
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,,L1 Current (Min),A,37.5
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,,L1 Current (Max),A,38.12
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.88
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-50.12
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,24.38
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-36.19
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.55651
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.90155
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.71957
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,07,L3 Current (Min),A,1.75
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,07,L3 Current (Max),A,1.75
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,07,L3 Current (RMS),A,1.75
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,07,L2 Current (Min),A,2.5
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,07,L2 Current (Max),A,2.88
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,07,L2 Current (RMS),A,2.62
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,07,L1 Current (Min),A,1.12
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,07,L1 Current (Max),A,1.12
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,07,L1 Current (RMS),A,1.12
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-20.75
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-16.69
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.90341
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98135
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94754
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,06,L3 Current (Min),A,20.5
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,06,L3 Current (Max),A,20.62
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,20.5
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,06,L2 Current (Min),A,60.62
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,06,L2 Current (Max),A,60.88
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,60.75
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,06,L1 Current (Min),A,31.38
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,06,L1 Current (Max),A,31.75
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,31.62
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-12.37
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.56
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.37
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9483
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9679
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95669
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Current (Min),A,50.25
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Current (Max),A,50.38
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,50.25
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Current (Min),A,65.12
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Current (Max),A,74.5
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,69.88
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Current (Min),A,58.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Current (Max),A,58.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,58.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-38.13
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-98.31
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,6.44
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.27687
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.11446
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.11028
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.75
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.57
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.94
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99109
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94424
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96777
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Current (Min),A,93.62
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Current (Max),A,93.88
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,93.75
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Current (Min),A,31.88
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Current (Max),A,32.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Current (Min),A,23.25
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Current (Max),A,23.62
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.38
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,231.95
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,231.97
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.95
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.94
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.34
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.38
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Min),A,119.5
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Max),A,119.75
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.62
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Min),A,124.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Max),A,132.5
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.25
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Min),A,88.5
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Max),A,88.88
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.62
