Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T00:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,142.06
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,137.75
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,128.06
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.77963
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.73065
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.59878
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,,L3 Current (Min),A,51.38
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,,L3 Current (Max),A,52.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.62
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,,L2 Current (Min),A,53.75
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,,L2 Current (Max),A,53.88
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.75
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,,L1 Current (Min),A,40.5
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,,L1 Current (Max),A,41.12
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.88
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-36.75
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,31.5
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,16.87
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.73941
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.83191
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93201
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,07,L3 Current (Min),A,2.12
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,07,L3 Current (Max),A,2.25
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,07,L3 Current (RMS),A,2.12
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,07,L2 Current (Min),A,2.75
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,07,L2 Current (Max),A,3.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,07,L2 Current (RMS),A,2.88
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,07,L1 Current (Min),A,2.12
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,07,L1 Current (Max),A,2.12
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,07,L1 Current (RMS),A,2.12
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-17.56
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-10.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.91751
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97794
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96713
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,06,L3 Current (Min),A,20.62
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,06,L3 Current (Max),A,21.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,20.88
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,06,L2 Current (Min),A,57.75
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,06,L2 Current (Max),A,58.38
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,58.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,06,L1 Current (Min),A,39.62
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,06,L1 Current (Max),A,39.88
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,39.75
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.69
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.87
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.06
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96756
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97513
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94684
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Current (Min),A,56.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Current (Max),A,56.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,56.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Current (Min),A,74.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Current (Max),A,74.12
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,74.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Current (Min),A,54.88
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Current (Max),A,60.75
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,56.62
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-41.25
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-86.44
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,34.31
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.32644
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.04176
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.21505
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.25
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.69
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.5
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99326
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97482
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94623
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Current (Min),A,98.25
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Current (Max),A,98.88
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,98.62
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Current (Min),A,45.75
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Current (Max),A,46.38
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.12
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Current (Min),A,18.25
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Current (Max),A,18.5
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.38
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,231.58
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,231.61
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.59
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.61
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.67
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.14
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Min),A,135.62
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Max),A,136.38
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Min),A,139.38
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Max),A,140.12
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.88
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Min),A,89.25
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Max),A,94.88
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.12
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T00:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,139.31
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,140.62
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,134.81
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.75286
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.75644
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.68643
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,,L3 Current (Min),A,49.25
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,,L3 Current (Max),A,49.75
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.38
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,,L2 Current (Min),A,47.75
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,,L2 Current (Max),A,48.0
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.88
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,,L1 Current (Min),A,42.88
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,,L1 Current (Max),A,43.5
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.38
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-35.69
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,35.37
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,14.87
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.7424
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.81677
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93341
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,07,L3 Current (Min),A,2.12
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,07,L3 Current (Max),A,2.25
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,07,L3 Current (RMS),A,2.12
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,07,L2 Current (Min),A,2.88
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,07,L2 Current (Max),A,3.25
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,07,L2 Current (RMS),A,3.0
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,07,L1 Current (Min),A,2.25
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,07,L1 Current (Max),A,2.25
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,07,L1 Current (RMS),A,2.25
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-17.06
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-10.31
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-15.94
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.91962
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96585
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94986
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,06,L3 Current (Min),A,21.25
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,06,L3 Current (Max),A,21.75
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,21.62
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,06,L2 Current (Min),A,37.12
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,06,L2 Current (Max),A,37.5
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,37.25
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,06,L1 Current (Min),A,34.62
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,06,L1 Current (Max),A,35.12
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,34.88
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.13
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.75
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.87
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95813
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96466
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95792
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Current (Min),A,47.62
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Current (Max),A,51.12
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,48.62
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Current (Min),A,58.12
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Current (Max),A,58.25
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,58.25
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Current (Min),A,59.0
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Current (Max),A,65.0
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,62.62
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-51.25
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-83.5
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-41.69
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.32866
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.01573
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.14864
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.75
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.13
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-0.56
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9924
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95474
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97156
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Current (Min),A,90.0
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Current (Max),A,90.5
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,90.12
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Current (Min),A,36.75
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Current (Max),A,36.75
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.75
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Current (Min),A,22.88
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Current (Max),A,23.12
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,233.23
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,233.27
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.25
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.95
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Min),A,123.25
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Max),A,126.38
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.12
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Min),A,97.62
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Max),A,98.25
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.75
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Min),A,88.75
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Max),A,94.75
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.38
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T00:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,131.19
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,142.06
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,130.31
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.63821
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.75894
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.61495
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,,L3 Current (Min),A,36.12
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,,L3 Current (Max),A,36.62
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.38
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,,L2 Current (Min),A,41.12
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,,L2 Current (Max),A,41.38
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.12
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,,L1 Current (Min),A,35.12
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,,L1 Current (Max),A,35.38
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.25
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-18.44
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,39.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-9.25
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.91321
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.78723
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.92175
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,07,L3 Current (Min),A,2.12
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,07,L3 Current (Max),A,2.12
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,07,L3 Current (RMS),A,2.12
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,07,L2 Current (Min),A,3.88
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,07,L2 Current (Max),A,4.12
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,07,L2 Current (RMS),A,4.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,07,L1 Current (Min),A,2.12
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,07,L1 Current (Max),A,2.12
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,07,L1 Current (RMS),A,2.12
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-36.19
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-17.25
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-16.5
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.74191
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.92447
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94443
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,06,L3 Current (Min),A,12.25
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,06,L3 Current (Max),A,12.38
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,12.38
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,06,L2 Current (Min),A,25.62
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,06,L2 Current (Max),A,25.75
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,25.62
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,06,L1 Current (Min),A,23.12
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,06,L1 Current (Max),A,23.5
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,23.25
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-17.44
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.13
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.25
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.92813
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96909
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9711
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Current (Min),A,51.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Current (Max),A,51.12
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,51.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Current (Min),A,62.88
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Current (Max),A,63.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,63.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Current (Min),A,62.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Current (Max),A,62.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,62.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-41.56
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-79.63
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-32.43
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.35357
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.06856
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.18709
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.44
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.25
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.94
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9924
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9863
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95361
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Current (Min),A,81.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Current (Max),A,81.62
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,81.25
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Current (Min),A,65.38
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Current (Max),A,65.5
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,65.5
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Current (Min),A,18.75
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Current (Max),A,18.88
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.75
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.59
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,234.62
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.61
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
