Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Min),A,119.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Max),A,119.12
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.12
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Min),A,124.25
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Max),A,124.5
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.38
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Min),A,84.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Max),A,84.62
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.25
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T23:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,137.0
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,141.06
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,127.31
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.71395
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.75463
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.57513
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,,L3 Current (Min),A,38.25
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,,L3 Current (Max),A,39.25
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.75
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,,L2 Current (Min),A,46.62
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,,L2 Current (Max),A,47.75
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.38
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,,L1 Current (Min),A,34.75
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,,L1 Current (Max),A,35.5
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.25
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-30.56
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,36.13
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-9.37
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.78793
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.79315
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.92404
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,07,L3 Current (Min),A,1.75
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,07,L3 Current (Max),A,1.75
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,07,L3 Current (RMS),A,1.75
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,07,L2 Current (Min),A,3.5
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,07,L2 Current (Max),A,3.88
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,07,L2 Current (RMS),A,3.75
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,07,L1 Current (Min),A,2.12
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,07,L1 Current (Max),A,2.25
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,07,L1 Current (RMS),A,2.25
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-47.06
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-18.44
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.06
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.6065
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.91604
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95892
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,06,L3 Current (Min),A,11.0
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,06,L3 Current (Max),A,11.12
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,11.12
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,06,L2 Current (Min),A,25.12
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,06,L2 Current (Max),A,25.38
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,25.12
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,06,L1 Current (Min),A,27.5
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,06,L1 Current (Max),A,27.88
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,27.75
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-16.37
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.69
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.43
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93237
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97592
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96524
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Current (Min),A,46.12
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Current (Max),A,46.12
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,46.12
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Current (Min),A,71.12
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Current (Max),A,71.38
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,71.25
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Current (Min),A,56.12
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Current (Max),A,56.25
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,56.12
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-28.19
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-83.31
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-29.56
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.3818
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.07936
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.23388
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.0
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.37
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.5
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.992
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98947
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92132
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Current (Min),A,78.12
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Current (Max),A,78.5
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,78.25
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Current (Min),A,69.88
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Current (Max),A,70.25
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,70.0
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Current (Min),A,18.12
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Current (Max),A,18.12
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.12
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,234.09
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,234.14
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.11
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Min),A,104.38
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Max),A,105.25
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.75
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Min),A,131.62
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Max),A,132.62
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.12
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Min),A,83.25
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Max),A,83.62
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T23:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,140.31
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,140.31
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,115.81
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.73501
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.72372
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.38045
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.0
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,,L3 Current (Min),A,36.25
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,,L3 Current (Max),A,36.75
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,,L2 Current (Min),A,38.88
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,,L2 Current (Max),A,39.38
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.12
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,,L1 Current (Min),A,29.25
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,,L1 Current (Max),A,29.5
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.38
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,57.94
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,28.19
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,7.75
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.5361
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.87399
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.9451
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,07,L3 Current (Min),A,3.0
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,07,L3 Current (Max),A,4.25
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,07,L3 Current (RMS),A,3.62
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,07,L2 Current (Min),A,3.5
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,07,L2 Current (Max),A,3.88
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,07,L2 Current (RMS),A,3.62
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,07,L1 Current (Min),A,2.5
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,07,L1 Current (Max),A,2.5
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,07,L1 Current (RMS),A,2.5
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-48.94
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-12.25
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.87
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.57385
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9574
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96674
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,06,L3 Current (Min),A,11.5
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,06,L3 Current (Max),A,11.62
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,11.62
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,06,L2 Current (Min),A,32.25
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,06,L2 Current (Max),A,32.62
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,32.38
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,06,L1 Current (Min),A,29.12
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,06,L1 Current (Max),A,29.38
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,29.25
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-19.88
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.0
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.94
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.0
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.90762
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.957
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95297
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Current (Min),A,46.12
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Current (Max),A,46.25
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,46.12
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Current (Min),A,52.5
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Current (Max),A,52.5
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,52.5
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Current (Min),A,51.25
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Current (Max),A,51.38
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,51.38
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-61.5
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-80.81
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-59.0
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.06441
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.06899
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.14919
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.63
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.75
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.69
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98099
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96573
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.90179
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Current (Min),A,55.62
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Current (Max),A,55.62
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,55.62
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Current (Min),A,41.0
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Current (Max),A,41.25
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.12
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Current (Min),A,16.5
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Current (Max),A,16.62
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,234.92
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,234.92
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.92
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Min),A,82.75
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Max),A,83.38
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.12
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Min),A,99.0
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Max),A,101.0
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Min),A,86.75
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Max),A,87.88
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.25
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T23:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,133.44
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,143.56
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,120.75
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.65585
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.77053
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.52038
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.0
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,,L3 Current (Min),A,32.5
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,,L3 Current (Max),A,33.25
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,,L2 Current (Min),A,39.0
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,,L2 Current (Max),A,39.38
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.12
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,,L1 Current (Min),A,32.25
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,,L1 Current (Max),A,33.75
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.38
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,57.06
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,15.75
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,5.75
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.54662
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.91537
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95428
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,07,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,07,L3 Current (Min),A,3.62
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,07,L3 Current (Max),A,5.25
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,07,L3 Current (RMS),A,4.38
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,07,L2 Current (Min),A,1.88
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,07,L2 Current (Max),A,2.25
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,07,L2 Current (RMS),A,2.12
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,07,L1 Current (Min),A,2.62
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,07,L1 Current (Max),A,2.75
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,07,L1 Current (RMS),A,2.62
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-44.5
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-11.75
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.13
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.63259
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95593
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95874
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,06,L3 Current (Min),A,11.62
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,06,L3 Current (Max),A,11.75
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,11.62
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,06,L2 Current (Min),A,29.0
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,06,L2 Current (Max),A,29.38
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,29.12
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,06,L1 Current (Min),A,24.88
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,06,L1 Current (Max),A,25.38
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,25.12
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-17.75
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.56
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.69
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.91815
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95612
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95898
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Current (Min),A,45.25
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Current (Max),A,45.5
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,45.38
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Current (Min),A,49.25
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Current (Max),A,49.5
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,49.38
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Current (Min),A,58.5
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Current (Max),A,58.62
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,58.62
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-54.31
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-87.87
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-26.81
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.17696
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.01085
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.20198
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.13
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.44
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.5
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97052
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98404
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.90341
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Current (Min),A,46.5
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Current (Max),A,46.88
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.75
