Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Current (Min),A,51.0
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Current (Max),A,51.25
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,51.12
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Current (Min),A,18.88
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Current (Max),A,18.88
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.88
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.19
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,235.2
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.2
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Min),A,79.5
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Max),A,80.75
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Min),A,100.88
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Max),A,101.25
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Min),A,86.0
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Max),A,88.38
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T23:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,131.31
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,142.88
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,121.56
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.62402
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.75445
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.4931
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.0
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,,L3 Current (Min),A,33.25
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,,L3 Current (Max),A,33.38
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.25
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,,L2 Current (Min),A,42.5
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,,L2 Current (Max),A,42.62
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,,L1 Current (Min),A,35.62
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,,L1 Current (Max),A,36.12
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.88
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,51.19
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,20.25
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,13.37
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.64132
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.90964
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95041
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,07,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,07,L3 Current (Min),A,3.0
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,07,L3 Current (Max),A,5.38
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,07,L3 Current (RMS),A,4.62
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,07,L2 Current (Min),A,1.88
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,07,L2 Current (Max),A,2.25
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,07,L2 Current (RMS),A,2.0
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,07,L1 Current (Min),A,3.5
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,07,L1 Current (Max),A,3.75
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,07,L1 Current (RMS),A,3.62
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-35.0
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-11.94
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-15.31
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.73107
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9653
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94482
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,06,L3 Current (Min),A,13.0
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,06,L3 Current (Max),A,13.12
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,13.12
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,06,L2 Current (Min),A,36.5
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,06,L2 Current (Max),A,36.5
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,36.5
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,06,L1 Current (Min),A,20.75
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,06,L1 Current (Max),A,21.38
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,20.88
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-15.69
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.62
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.5
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93671
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98901
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95801
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Current (Min),A,53.62
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Current (Max),A,54.0
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,53.88
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Current (Min),A,88.75
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Current (Max),A,89.0
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,88.88
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Current (Min),A,62.38
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Current (Max),A,62.5
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,62.5
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-68.75
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-94.06
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-24.69
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.16091
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.02989
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.19603
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.81
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.81
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-18.06
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97955
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99017
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.89987
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Current (Min),A,53.75
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Current (Max),A,53.88
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,53.88
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Current (Min),A,55.12
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Current (Max),A,55.25
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,55.12
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Current (Min),A,19.12
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Current (Max),A,19.12
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.12
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.16
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,234.25
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.2
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Min),A,99.0
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Max),A,99.12
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.12
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Min),A,149.88
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Max),A,150.62
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.12
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Min),A,86.75
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Max),A,87.38
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.12
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T23:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,141.31
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,144.38
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,133.56
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.75943
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.7713
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.65023
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,,L3 Current (Min),A,40.62
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,,L3 Current (Max),A,41.12
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.88
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,,L2 Current (Min),A,37.25
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,,L2 Current (Max),A,39.5
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.62
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,,L1 Current (Min),A,33.38
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,,L1 Current (Max),A,34.12
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.88
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,14.06
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,9.87
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,12.81
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.974
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.96371
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.9451
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,07,L3 Current (Min),A,13.12
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,07,L3 Current (Max),A,14.12
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,07,L3 Current (RMS),A,13.75
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,07,L2 Current (Min),A,2.88
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,07,L2 Current (Max),A,3.25
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,07,L2 Current (RMS),A,3.12
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,07,L1 Current (Min),A,4.0
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,07,L1 Current (Max),A,4.12
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,07,L1 Current (RMS),A,4.0
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-31.69
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-12.0
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-20.44
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.77578
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95703
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.90259
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,06,L3 Current (Min),A,13.62
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,06,L3 Current (Max),A,13.75
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,13.75
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,06,L2 Current (Min),A,31.25
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,06,L2 Current (Max),A,31.5
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,31.5
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,06,L1 Current (Min),A,17.62
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,06,L1 Current (Max),A,18.12
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,17.88
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-16.19
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.81
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.0
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.0
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93365
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97409
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96747
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Current (Min),A,56.25
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Current (Max),A,56.75
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,56.5
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Current (Min),A,61.25
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Current (Max),A,61.5
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,61.38
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Current (Min),A,57.5
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Current (Max),A,62.0
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,60.75
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-75.62
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-75.32
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-36.63
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.07164
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.11156
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.14195
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.75
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.19
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.87
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9729
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96634
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.90921
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Current (Min),A,48.12
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Current (Max),A,48.38
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.25
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Current (Min),A,37.75
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Current (Max),A,38.0
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.88
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Current (Min),A,19.0
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Current (Max),A,19.12
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.12
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,234.73
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,234.83
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.77
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Min),A,96.88
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Max),A,97.75
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.25
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Min),A,103.38
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Max),A,104.62
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.12
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Min),A,76.0
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Max),A,80.12
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T23:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,139.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,144.88
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,126.25
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.73214
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.78457
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.55038
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,,L3 Current (Min),A,37.62
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,,L3 Current (Max),A,37.75
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.62
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,,L2 Current (Min),A,40.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,,L2 Current (Max),A,41.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,,L1 Current (Min),A,31.12
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,,L1 Current (Max),A,31.62
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.38
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,15.37
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,21.69
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,3.69
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.96707
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.92105
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95663
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,07,L3 Current (Min),A,13.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,07,L3 Current (Max),A,13.75
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,07,L3 Current (RMS),A,13.38
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,07,L2 Current (Min),A,3.75
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,07,L2 Current (Max),A,4.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,07,L2 Current (RMS),A,3.88
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,07,L1 Current (Min),A,3.62
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,07,L1 Current (Max),A,3.75
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,07,L1 Current (RMS),A,3.62
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-29.75
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-11.19
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-23.06
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.78619
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96173
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.89441
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,06,L3 Current (Min),A,13.62
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,06,L3 Current (Max),A,13.75
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,13.62
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,06,L2 Current (Min),A,33.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,06,L2 Current (Max),A,33.25
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,33.12
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,06,L1 Current (Min),A,17.12
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,06,L1 Current (Max),A,17.38
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,17.25
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-16.19
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.25
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.75
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9249
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96054
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97278
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Current (Min),A,53.12
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Current (Max),A,53.25
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,53.12
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Current (Min),A,60.88
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Current (Max),A,61.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,61.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Current (Min),A,77.25
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Current (Max),A,77.25
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,77.25
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-55.44
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-92.38
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.88
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.19542
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.00948
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.23326
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.63
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.63
