Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-18.44
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96774
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96991
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.87637
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Current (Min),A,47.38
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Current (Max),A,47.38
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.38
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Current (Min),A,42.38
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Current (Max),A,42.62
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.5
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Current (Min),A,17.62
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Current (Max),A,17.75
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.62
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,232.77
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,232.78
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.78
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.64
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Min),A,96.75
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Max),A,96.75
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.75
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Min),A,107.62
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Max),A,108.38
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Min),A,96.38
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Max),A,96.62
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T22:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,136.19
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,143.31
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,131.31
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.69876
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.75549
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.62411
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,,L3 Current (Min),A,36.75
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,,L3 Current (Max),A,37.62
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,,L2 Current (Min),A,37.25
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,,L2 Current (Max),A,37.5
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.38
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,,L1 Current (Min),A,35.12
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,,L1 Current (Max),A,35.75
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.25
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,7.93
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,32.75
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,3.32
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97113
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.84271
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95569
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,07,L3 Current (Min),A,14.38
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,07,L3 Current (Max),A,15.25
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,07,L3 Current (RMS),A,14.88
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,07,L2 Current (Min),A,3.62
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,07,L2 Current (Max),A,3.88
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,07,L2 Current (RMS),A,3.75
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,07,L1 Current (Min),A,4.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,07,L1 Current (Max),A,4.25
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,07,L1 Current (RMS),A,4.12
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-11.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-13.63
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-20.5
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9592
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9476
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.90597
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,06,L3 Current (Min),A,31.25
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,06,L3 Current (Max),A,31.38
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,31.38
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,06,L2 Current (Min),A,32.88
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,06,L2 Current (Max),A,33.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,33.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,06,L1 Current (Min),A,18.62
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,06,L1 Current (Max),A,19.12
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,18.88
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-15.07
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.5
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.31
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93201
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9678
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97809
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Current (Min),A,60.62
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Current (Max),A,60.75
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,60.62
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Current (Min),A,65.25
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Current (Max),A,65.38
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,65.25
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Current (Min),A,88.62
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Current (Max),A,89.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,88.75
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-41.19
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-84.5
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-29.56
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.18886
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.08281
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.20586
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.75
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.44
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.5
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97284
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98126
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95779
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Current (Min),A,48.5
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Current (Max),A,48.62
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.62
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Current (Min),A,56.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Current (Max),A,56.25
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,56.12
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Current (Min),A,30.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Current (Max),A,30.12
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,232.56
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,232.56
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.56
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.19
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Min),A,126.5
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Max),A,127.38
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.12
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Min),A,128.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Max),A,129.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.62
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Min),A,118.12
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Max),A,118.62
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T22:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,114.19
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,145.62
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,134.13
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.38668
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.76297
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.67544
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.0
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,,L3 Current (Min),A,31.75
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,,L3 Current (Max),A,32.12
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,,L2 Current (Min),A,33.38
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,,L2 Current (Max),A,34.38
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.62
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,,L1 Current (Min),A,46.5
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,,L1 Current (Max),A,46.88
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.75
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,9.06
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,29.19
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,1.19
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.96704
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.81717
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94913
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,07,L3 Current (Min),A,13.0
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,07,L3 Current (Max),A,13.62
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,07,L3 Current (RMS),A,13.5
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,07,L2 Current (Min),A,3.38
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,07,L2 Current (Max),A,3.75
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,07,L2 Current (RMS),A,3.38
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,07,L1 Current (Min),A,3.62
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,07,L1 Current (Max),A,3.62
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,07,L1 Current (RMS),A,3.62
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-15.94
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.87
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.19
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93457
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97061
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9635
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,06,L3 Current (Min),A,24.25
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,06,L3 Current (Max),A,24.5
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,24.38
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,06,L2 Current (Min),A,44.25
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,06,L2 Current (Max),A,44.62
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,44.38
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,06,L1 Current (Min),A,30.62
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,06,L1 Current (Max),A,31.0
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,30.75
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-18.12
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.81
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.81
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.0
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.91675
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96619
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97363
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Current (Min),A,55.0
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Current (Max),A,55.5
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,55.38
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Current (Min),A,62.88
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Current (Max),A,63.12
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,63.0
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Current (Min),A,76.5
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Current (Max),A,76.75
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,76.75
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-55.69
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-96.25
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-22.94
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.11098
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.0074
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.1632
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.31
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.75
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.13
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96997
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97247
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92871
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Current (Min),A,43.12
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Current (Max),A,43.5
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.25
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Current (Min),A,40.12
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Current (Max),A,40.25
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.25
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Current (Min),A,22.12
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Current (Max),A,22.25
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.25
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,232.19
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,232.22
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.2
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.09
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.11
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.42
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.47
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Min),A,119.88
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Max),A,121.12
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.75
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Min),A,124.0
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Max),A,124.38
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.12
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Min),A,102.25
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Max),A,102.62
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.38
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T22:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,134.19
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,141.44
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,127.13
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.67376
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.74151
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.5646
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,,L3 Current (Min),A,40.38
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,,L3 Current (Max),A,41.62
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.88
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,,L2 Current (Min),A,36.25
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,,L2 Current (Max),A,38.0
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.88
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,,L1 Current (Min),A,33.38
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,,L1 Current (Max),A,34.38
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.75
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,8.69
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,8.43
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,2.56
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.96805
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.95947
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95209
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,07,L3 Current (Min),A,12.88
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,07,L3 Current (Max),A,13.38
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,07,L3 Current (RMS),A,13.25
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,07,L2 Current (Min),A,2.5
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,07,L2 Current (Max),A,2.88
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,07,L2 Current (RMS),A,2.88
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,07,L1 Current (Min),A,3.62
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,07,L1 Current (Max),A,3.75
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,07,L1 Current (RMS),A,3.62
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-12.31
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.0
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.56
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95779
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97024
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95908
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,06,L3 Current (Min),A,30.5
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,06,L3 Current (Max),A,30.62
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,30.62
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,06,L2 Current (Min),A,42.5
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,06,L2 Current (Max),A,42.5
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,42.5
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,06,L1 Current (Min),A,30.88
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,06,L1 Current (Max),A,31.75
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,31.38
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-12.37
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.81
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.31
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95373
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96545
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9743
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Current (Min),A,69.38
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Current (Max),A,69.5
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,69.38
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Current (Min),A,65.25
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Current (Max),A,65.5
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,65.38
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Current (Min),A,89.88
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Current (Max),A,89.88
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,89.88
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-50.69
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-102.37
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.37
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.25911
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.06291
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.14931
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
