Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.31
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.94
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.19
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98285
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96976
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.88775
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Current (Min),A,60.88
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Current (Max),A,64.75
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,61.62
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Current (Min),A,47.5
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Current (Max),A,47.75
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.62
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Current (Min),A,19.25
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Current (Max),A,19.25
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.25
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,234.23
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,234.25
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.25
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.5
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Min),A,144.25
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Max),A,147.25
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.25
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Min),A,128.88
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Max),A,130.62
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Min),A,123.12
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Max),A,123.5
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.25
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T22:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,137.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,137.37
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,136.13
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.71984
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.69726
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.68725
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,,L3 Current (Min),A,46.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,,L3 Current (Max),A,46.62
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.38
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,,L2 Current (Min),A,36.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,,L2 Current (Max),A,36.25
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.25
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,,L1 Current (Min),A,39.75
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,,L1 Current (Max),A,40.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.88
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,8.31
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,6.63
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-10.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97513
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.97418
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.92267
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,07,L3 Current (Min),A,13.75
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,07,L3 Current (Max),A,14.62
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,07,L3 Current (RMS),A,14.12
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,07,L2 Current (Min),A,3.75
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,07,L2 Current (Max),A,4.12
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,07,L2 Current (RMS),A,3.88
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,07,L1 Current (Min),A,3.25
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,07,L1 Current (Max),A,3.38
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,07,L1 Current (RMS),A,3.38
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-16.87
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.87
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.81
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93585
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97028
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96426
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,06,L3 Current (Min),A,28.62
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,06,L3 Current (Max),A,28.88
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,28.75
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,06,L2 Current (Min),A,43.75
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,06,L2 Current (Max),A,44.25
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,44.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,06,L1 Current (Min),A,33.12
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,06,L1 Current (Max),A,34.12
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,33.62
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.37
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.75
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.06
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95822
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97006
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97711
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Current (Min),A,74.75
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Current (Max),A,75.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,74.75
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Current (Min),A,69.62
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Current (Max),A,69.75
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,69.75
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Current (Min),A,89.12
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Current (Max),A,89.5
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,89.25
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-71.69
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-86.06
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-62.87
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.1422
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.03438
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.17333
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.75
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.25
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-21.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97882
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98361
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.87039
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Current (Min),A,55.62
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Current (Max),A,55.88
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,55.75
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Current (Min),A,50.25
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Current (Max),A,50.5
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,50.38
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Current (Min),A,18.5
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Current (Max),A,18.62
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,232.98
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,233.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.89
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.31
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Min),A,137.12
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Max),A,138.88
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.75
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Min),A,141.75
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Max),A,142.25
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Min),A,115.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Max),A,116.38
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T22:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,137.31
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,146.88
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,129.31
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.71319
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.81631
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.61517
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,,L3 Current (Min),A,38.75
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,,L3 Current (Max),A,38.75
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.75
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,,L2 Current (Min),A,47.88
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,,L2 Current (Max),A,48.0
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.88
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,,L1 Current (Min),A,41.38
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,,L1 Current (Max),A,42.12
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.75
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,6.69
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,12.63
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-1.5
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98428
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.9556
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93991
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,07,L3 Current (Min),A,13.88
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,07,L3 Current (Max),A,14.25
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,07,L3 Current (RMS),A,14.12
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,07,L2 Current (Min),A,3.12
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,07,L2 Current (Max),A,3.5
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,07,L2 Current (RMS),A,3.38
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,07,L1 Current (Min),A,3.88
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,07,L1 Current (Max),A,4.38
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,07,L1 Current (RMS),A,4.12
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-34.44
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-10.44
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-14.37
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.75109
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9635
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94882
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,06,L3 Current (Min),A,16.12
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,06,L3 Current (Max),A,16.12
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,16.12
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,06,L2 Current (Min),A,44.12
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,06,L2 Current (Max),A,44.12
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,44.12
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,06,L1 Current (Min),A,27.0
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,06,L1 Current (Max),A,27.62
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,27.25
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.44
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.5
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.63
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9537
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.978
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97263
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Current (Min),A,69.62
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Current (Max),A,70.38
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,70.0
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Current (Min),A,79.5
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Current (Max),A,79.75
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,79.62
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Current (Min),A,92.38
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Current (Max),A,92.88
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,92.62
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-60.31
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-93.94
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.93
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.26537
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.08449
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.11339
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.69
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.0
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.37
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97867
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99283
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92615
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Current (Min),A,59.0
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Current (Max),A,59.0
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,59.0
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Current (Min),A,81.5
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Current (Max),A,81.75
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,81.62
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Current (Min),A,21.25
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Current (Max),A,21.38
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.25
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,233.38
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,233.39
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.39
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.78
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Min),A,127.38
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Max),A,128.12
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.75
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Min),A,168.62
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Max),A,169.12
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.88
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Min),A,118.38
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Max),A,118.38
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.38
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T22:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,139.88
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,146.19
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,127.5
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.74304
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.80685
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.58453
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,,L3 Current (Min),A,39.25
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,,L3 Current (Max),A,39.62
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,,L2 Current (Min),A,47.62
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,,L2 Current (Max),A,48.25
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,,L1 Current (Min),A,36.12
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,,L1 Current (Max),A,36.62
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.38
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-18.0
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,6.06
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-1.69
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.892
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.97388
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94543
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,07,L3 Current (Min),A,3.88
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,07,L3 Current (Max),A,3.88
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,07,L3 Current (RMS),A,3.88
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,07,L2 Current (Min),A,4.0
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,07,L2 Current (Max),A,4.38
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,07,L2 Current (RMS),A,4.25
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,07,L1 Current (Min),A,5.5
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,07,L1 Current (Max),A,5.62
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,07,L1 Current (RMS),A,5.62
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-31.06
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.56
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.5
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.78595
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97153
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97742
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,06,L3 Current (Min),A,16.25
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,06,L3 Current (Max),A,16.38
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,16.38
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,06,L2 Current (Min),A,51.88
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,06,L2 Current (Max),A,52.12
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,52.0
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,06,L1 Current (Min),A,37.0
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,06,L1 Current (Max),A,37.75
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,37.62
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.56
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.87
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.31
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96545
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96081
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97464
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Current (Min),A,78.75
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Current (Max),A,79.38
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,79.12
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Current (Min),A,61.25
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Current (Max),A,61.62
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,61.5
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Current (Min),A,88.62
