Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Current (Max),A,93.62
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,91.25
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-81.31
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-113.87
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-21.75
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.16347
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.04753
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.25414
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.81
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.38
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.31
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97433
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98096
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94665
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Current (Min),A,48.5
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Current (Max),A,50.5
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.12
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Current (Min),A,43.0
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Current (Max),A,43.12
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.12
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Current (Min),A,26.75
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Current (Max),A,26.75
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.75
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.25
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,234.28
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.27
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.73
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Min),A,116.62
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Max),A,118.5
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.88
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Min),A,121.38
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Max),A,122.12
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.88
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Min),A,137.0
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Max),A,140.75
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T21:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,145.19
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,144.0
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,118.69
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.79568
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.79202
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.45595
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.0
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,,L3 Current (Min),A,37.12
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,,L3 Current (Max),A,38.75
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.25
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,,L2 Current (Min),A,50.75
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,,L2 Current (Max),A,52.88
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.12
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,,L1 Current (Min),A,30.88
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,,L1 Current (Max),A,32.0
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.62
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-21.69
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,5.0
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,0.62
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.85318
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.96381
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94519
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,07,L3 Current (Min),A,3.75
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,07,L3 Current (Max),A,3.75
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,07,L3 Current (RMS),A,3.75
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,07,L2 Current (Min),A,3.25
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,07,L2 Current (Max),A,3.88
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,07,L2 Current (RMS),A,3.5
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,07,L1 Current (Min),A,4.12
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,07,L1 Current (Max),A,4.12
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,07,L1 Current (RMS),A,4.12
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-19.44
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-10.94
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-18.25
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9057
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96268
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92459
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,06,L3 Current (Min),A,23.62
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,06,L3 Current (Max),A,23.88
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,23.75
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,06,L2 Current (Min),A,47.75
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,06,L2 Current (Max),A,48.12
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,47.88
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,06,L1 Current (Min),A,24.12
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,06,L1 Current (Max),A,24.38
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,24.25
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.94
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.82
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.87
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97452
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98804
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98202
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Current (Min),A,85.5
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Current (Max),A,86.62
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,85.75
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Current (Min),A,94.88
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Current (Max),A,95.0
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,94.88
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Current (Min),A,108.75
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Current (Max),A,108.88
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,108.75
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-51.06
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-87.75
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.31
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.30324
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.07512
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.26116
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.31
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.63
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.88
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97809
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98367
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96631
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Current (Min),A,48.25
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Current (Max),A,48.62
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.5
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Current (Min),A,64.62
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Current (Max),A,64.75
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,64.75
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Current (Min),A,28.88
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Current (Max),A,29.0
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.88
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,233.11
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,233.12
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.11
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.27
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.28
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Min),A,129.75
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Max),A,132.12
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.62
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Min),A,168.88
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Max),A,170.25
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.25
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Min),A,149.88
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Max),A,150.75
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.12
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T21:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,150.69
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,141.94
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,88.31
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.84027
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.76059
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.01851
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,,L3 Current (Min),A,32.75
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,,L3 Current (Max),A,33.12
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.88
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,,L2 Current (Min),A,43.12
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,,L2 Current (Max),A,43.5
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.25
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,,L1 Current (Min),A,20.0
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,,L1 Current (Max),A,20.25
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.12
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-14.5
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,24.94
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,4.25
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.8941
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.89529
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94717
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,07,L3 Current (Min),A,3.62
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,07,L3 Current (Max),A,3.62
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,07,L3 Current (RMS),A,3.62
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,07,L2 Current (Min),A,3.62
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,07,L2 Current (Max),A,4.0
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,07,L2 Current (RMS),A,3.75
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,07,L1 Current (Min),A,3.62
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,07,L1 Current (Max),A,3.62
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,07,L1 Current (RMS),A,3.62
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-16.87
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.94
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.0
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.92175
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96921
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96374
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,06,L3 Current (Min),A,24.25
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,06,L3 Current (Max),A,24.5
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,24.38
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,06,L2 Current (Min),A,51.62
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,06,L2 Current (Max),A,51.88
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,51.75
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,06,L1 Current (Min),A,27.0
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,06,L1 Current (Max),A,27.25
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,27.12
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.56
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.5
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.06
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97577
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98038
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97824
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Current (Min),A,84.5
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Current (Max),A,85.62
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,85.12
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Current (Min),A,74.75
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Current (Max),A,75.12
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,75.0
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Current (Min),A,100.75
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Current (Max),A,101.0
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,100.88
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-65.25
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-93.5
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-0.5
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.07182
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.01006
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.27111
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.93
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.81
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.06
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97263
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98221
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94162
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Current (Min),A,48.88
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Current (Max),A,49.0
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.0
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Current (Min),A,54.12
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Current (Max),A,54.25
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,54.12
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Current (Min),A,26.12
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Current (Max),A,26.25
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.12
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,232.61
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,232.66
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.62
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.42
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.88
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.89
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Min),A,133.88
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Max),A,134.38
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.12
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Min),A,151.25
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Max),A,151.62
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Min),A,156.5
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Max),A,157.0
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.75
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T21:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,146.69
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,140.62
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,122.94
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.82232
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.75683
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.51641
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.0
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,,L3 Current (Min),A,43.12
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,,L3 Current (Max),A,43.88
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,,L2 Current (Min),A,46.88
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,,L2 Current (Max),A,47.25
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.25
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,,L1 Current (Min),A,29.12
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,,L1 Current (Max),A,29.75
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.38
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-10.69
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,7.19
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,4.81
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.93478
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99081
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94339
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,07,L3 Current (Min),A,4.38
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,07,L3 Current (Max),A,4.62
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,07,L3 Current (RMS),A,4.5
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,07,L2 Current (Min),A,12.25
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,07,L2 Current (Max),A,12.75
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,07,L2 Current (RMS),A,12.62
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,07,L1 Current (Min),A,3.38
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,07,L1 Current (Max),A,3.5
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,07,L1 Current (RMS),A,3.5
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-24.56
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-10.06
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.06
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.83294
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96027
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95071
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,06,L3 Current (Min),A,17.12
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,06,L3 Current (Max),A,17.25
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,17.25
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,06,L2 Current (Min),A,41.62
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,06,L2 Current (Max),A,41.75
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,41.75
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,06,L1 Current (Min),A,25.62
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,06,L1 Current (Max),A,31.5
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,28.0
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.75
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.62
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.31
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
