Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9826
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98679
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97275
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Current (Min),A,96.88
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Current (Max),A,97.0
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,97.0
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Current (Min),A,101.88
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Current (Max),A,102.25
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,102.0
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Current (Min),A,94.62
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Current (Max),A,94.62
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,94.62
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-54.31
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-91.12
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,12.69
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.14571
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.00313
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.12181
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.0
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.81
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.69
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97269
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98254
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92938
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Current (Min),A,52.88
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Current (Max),A,53.12
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.0
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Current (Min),A,61.38
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Current (Max),A,61.62
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,61.5
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Current (Min),A,21.62
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Current (Max),A,21.75
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.75
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,231.77
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,231.83
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.8
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.42
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.52
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.7
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.83
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Min),A,134.75
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Max),A,135.0
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.88
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Min),A,181.5
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Max),A,181.75
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.62
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Min),A,128.62
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Max),A,135.62
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T21:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,148.44
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,140.31
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,126.19
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.84097
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.74731
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.52908
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.0
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,,L3 Current (Min),A,47.38
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,,L3 Current (Max),A,48.75
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,,L2 Current (Min),A,44.25
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,,L2 Current (Max),A,45.38
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.75
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,,L1 Current (Min),A,25.38
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,,L1 Current (Max),A,28.5
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.62
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-0.44
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,9.31
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,3.0
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99536
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98529
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94839
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,07,L3 Current (Min),A,13.5
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,07,L3 Current (Max),A,13.62
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,07,L3 Current (RMS),A,13.5
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,07,L2 Current (Min),A,12.5
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,07,L2 Current (Max),A,12.5
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,07,L2 Current (RMS),A,12.5
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,07,L1 Current (Min),A,3.38
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,07,L1 Current (Max),A,3.62
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,07,L1 Current (RMS),A,3.5
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-25.88
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.25
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-14.87
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.82229
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97177
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94452
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,06,L3 Current (Min),A,16.62
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,06,L3 Current (Max),A,16.75
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,16.62
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,06,L2 Current (Min),A,46.88
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,06,L2 Current (Max),A,47.38
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,47.0
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,06,L1 Current (Min),A,25.62
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,06,L1 Current (Max),A,25.88
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,25.62
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.75
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.13
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.87
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97144
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96304
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97101
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Current (Min),A,76.38
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Current (Max),A,76.5
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,76.5
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Current (Min),A,66.0
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Current (Max),A,66.38
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,66.25
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Current (Min),A,86.12
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Current (Max),A,86.5
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,86.25
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-58.25
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-91.94
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-38.87
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.26989
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.0103
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.20156
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.75
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.43
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.63
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98077
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97449
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97104
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Current (Min),A,61.0
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Current (Max),A,61.12
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,61.0
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Current (Min),A,57.88
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Current (Max),A,58.12
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.88
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Current (Min),A,33.5
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Current (Max),A,33.5
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.5
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,231.58
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,231.58
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.58
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.56
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.59
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.88
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.92
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Min),A,126.12
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Max),A,126.88
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Min),A,148.62
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Max),A,150.0
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.38
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Min),A,132.0
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Max),A,135.12
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.88
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T21:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,143.25
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,140.38
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,133.19
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.79278
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.74591
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.648
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,,L3 Current (Min),A,48.75
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,,L3 Current (Max),A,49.75
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.12
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,,L2 Current (Min),A,37.12
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,,L2 Current (Max),A,37.88
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.38
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,,L1 Current (Min),A,30.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,,L1 Current (Max),A,30.75
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.25
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-3.06
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,4.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,6.44
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99399
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99356
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94031
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,07,L3 Current (Min),A,12.75
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,07,L3 Current (Max),A,12.88
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,07,L3 Current (RMS),A,12.88
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,07,L2 Current (Min),A,13.12
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,07,L2 Current (Max),A,13.5
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,07,L2 Current (RMS),A,13.38
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,07,L1 Current (Min),A,3.12
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,07,L1 Current (Max),A,3.25
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,07,L1 Current (RMS),A,3.12
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-11.25
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.69
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.81
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96237
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96164
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97806
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,06,L3 Current (Min),A,37.38
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,06,L3 Current (Max),A,37.75
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,37.5
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,06,L2 Current (Min),A,42.88
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,06,L2 Current (Max),A,43.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,42.88
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,06,L1 Current (Min),A,38.62
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,06,L1 Current (Max),A,39.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,38.75
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.19
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.06
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.56
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95764
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97598
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98556
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Current (Min),A,78.62
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Current (Max),A,79.5
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,79.12
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Current (Min),A,84.38
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Current (Max),A,84.62
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,84.62
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Current (Min),A,110.25
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Current (Max),A,110.25
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,110.25
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-32.25
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-93.81
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.31868
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.00844
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.22625
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.75
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.31
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.13
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99109
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94409
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95032
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Current (Min),A,85.88
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Current (Max),A,86.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,86.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Current (Min),A,40.5
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Current (Max),A,40.62
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.62
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Current (Min),A,27.5
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Current (Max),A,27.62
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.62
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,232.42
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,232.45
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.44
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.58
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.58
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.94
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Min),A,174.75
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Max),A,175.75
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.38
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Min),A,152.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Max),A,153.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.62
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Min),A,159.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Max),A,160.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.62
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T21:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,146.12
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,144.75
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,132.63
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.81979
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.78759
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.6542
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,,L3 Current (Min),A,42.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,,L3 Current (Max),A,42.12
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.12
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,,L2 Current (Min),A,39.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,,L2 Current (Max),A,39.62
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.38
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,,L1 Current (Min),A,34.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,,L1 Current (Max),A,34.5
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.25
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-5.81
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,10.87
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,2.5
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98682
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.95102
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94986
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,07,L3 Current (Min),A,11.88
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,07,L3 Current (Max),A,12.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,07,L3 Current (RMS),A,12.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,07,L2 Current (Min),A,4.38
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,07,L2 Current (Max),A,5.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,07,L2 Current (RMS),A,4.62
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,07,L1 Current (Min),A,3.38
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,07,L1 Current (Max),A,3.38
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,07,L1 Current (RMS),A,3.38
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-22.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.06
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-6.31
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.85815
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96423
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98914
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,06,L3 Current (Min),A,19.38
