Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,06,L3 Current (Max),A,19.75
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,19.62
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,06,L2 Current (Min),A,41.75
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,06,L2 Current (Max),A,42.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,41.88
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,06,L1 Current (Min),A,56.75
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,06,L1 Current (Max),A,57.12
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,57.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.87
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.31
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.81
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96487
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97314
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98517
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Current (Min),A,83.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Current (Max),A,83.88
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,83.25
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Current (Min),A,77.5
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Current (Max),A,77.62
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,77.62
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Current (Min),A,109.25
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Current (Max),A,109.62
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,109.38
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-31.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-93.19
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,122.75
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.29491
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.04918
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.04695
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.13
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.87
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.13
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9805
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9783
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93603
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Current (Min),A,62.12
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Current (Max),A,62.38
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,62.25
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Current (Min),A,50.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Current (Max),A,50.12
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Current (Min),A,24.88
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Current (Max),A,25.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,231.55
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,231.58
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.56
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.62
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.67
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.77
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.8
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Min),A,140.88
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Max),A,141.62
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.12
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Min),A,142.75
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Max),A,143.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.88
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Min),A,171.5
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Max),A,171.75
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.62
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T20:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,148.75
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,141.44
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,122.69
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.84201
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.76141
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.47253
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.0
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,,L3 Current (Min),A,43.62
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,,L3 Current (Max),A,44.62
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.25
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,,L2 Current (Min),A,39.75
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,,L2 Current (Max),A,39.88
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.88
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,,L1 Current (Min),A,26.38
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,,L1 Current (Max),A,28.0
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-1.88
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,0.69
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-4.0
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99432
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99542
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93152
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,07,L3 Current (Min),A,13.88
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,07,L3 Current (Max),A,13.88
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,07,L3 Current (RMS),A,13.88
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,07,L2 Current (Min),A,14.5
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,07,L2 Current (Max),A,14.62
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,07,L2 Current (RMS),A,14.62
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,07,L1 Current (Min),A,2.88
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,07,L1 Current (Max),A,3.0
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,07,L1 Current (RMS),A,2.88
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-18.56
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.63
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.75
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.91043
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98093
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9834
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,06,L3 Current (Min),A,24.38
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,06,L3 Current (Max),A,24.38
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,24.38
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,06,L2 Current (Min),A,54.25
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,06,L2 Current (Max),A,54.5
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,54.38
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,06,L1 Current (Min),A,47.75
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,06,L1 Current (Max),A,47.88
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,47.88
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.87
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.93
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.06
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97656
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97305
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98624
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Current (Min),A,102.38
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Current (Max),A,103.25
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,102.75
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Current (Min),A,85.5
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Current (Max),A,86.0
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,85.75
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Current (Min),A,110.25
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Current (Max),A,110.38
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,110.25
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-56.5
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-92.25
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.31
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.27681
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.04701
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.39803
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.56
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.06
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.06
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97436
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96622
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97946
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Current (Min),A,60.62
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Current (Max),A,60.75
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,60.75
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Current (Min),A,49.38
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Current (Max),A,49.62
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.62
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Current (Min),A,44.12
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Current (Max),A,44.62
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.5
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,231.39
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,231.48
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.42
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.41
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.5
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.44
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.48
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Min),A,163.0
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Max),A,163.75
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.38
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Min),A,172.5
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Max),A,173.38
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.12
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Min),A,191.12
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Max),A,193.38
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.38
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T20:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,140.06
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,148.44
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,135.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.75915
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.83984
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.68264
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,,L3 Current (Min),A,52.12
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,,L3 Current (Max),A,52.38
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.25
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,,L2 Current (Min),A,54.25
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,,L2 Current (Max),A,54.75
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.5
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,,L1 Current (Min),A,45.5
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,,L1 Current (Max),A,45.88
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.62
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-2.12
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,16.63
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-6.5
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99435
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.95474
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93393
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,07,L3 Current (Min),A,13.88
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,07,L3 Current (Max),A,14.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,07,L3 Current (RMS),A,14.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,07,L2 Current (Min),A,4.75
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,07,L2 Current (Max),A,4.88
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,07,L2 Current (RMS),A,4.88
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,07,L1 Current (Min),A,3.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,07,L1 Current (Max),A,3.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,07,L1 Current (RMS),A,3.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-15.25
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-10.75
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.06
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93051
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96423
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98508
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,06,L3 Current (Min),A,27.5
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,06,L3 Current (Max),A,27.62
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,27.62
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,06,L2 Current (Min),A,44.38
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,06,L2 Current (Max),A,44.5
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,44.38
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,06,L1 Current (Min),A,52.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,06,L1 Current (Max),A,52.38
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,52.25
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.31
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.93
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.31
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96307
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9769
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99448
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,39.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Current (Min),A,83.5
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Current (Max),A,84.25
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,84.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Current (Min),A,87.25
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Current (Max),A,87.5
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,87.38
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Current (Min),A,167.38
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Current (Max),A,167.88
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,167.5
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-41.19
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-97.75
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-28.75
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.25212
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.13188
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.2983
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.25
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.63
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.5
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98767
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9765
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95465
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Current (Min),A,81.38
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Current (Max),A,81.62
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,81.5
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Current (Min),A,57.75
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Current (Max),A,58.25
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,58.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Current (Min),A,29.88
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Current (Max),A,30.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,229.22
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,229.31
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.25
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.23
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.33
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.66
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,235.69
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Min),A,165.38
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Max),A,166.38
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.12
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Min),A,148.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Max),A,149.12
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Min),A,221.25
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Max),A,221.38
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.38
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T20:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,143.44
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,140.56
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,121.25
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.79162
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.76233
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.51235
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.0
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,,L3 Current (Min),A,52.5
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,,L3 Current (Max),A,52.75
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,,L2 Current (Min),A,49.75
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,,L2 Current (Max),A,50.0
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.88
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,,L1 Current (Min),A,35.88
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,,L1 Current (Max),A,36.25
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-3.69
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,21.0
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,4.88
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99222
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.91223
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94357
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,07,L3 Current (Min),A,12.75
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,07,L3 Current (Max),A,12.75
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,07,L3 Current (RMS),A,12.75
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,07,L2 Current (Min),A,4.75
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,07,L2 Current (Max),A,5.12
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,07,L2 Current (RMS),A,4.88
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,07,L1 Current (Min),A,3.12
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,07,L1 Current (Max),A,3.12
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,07,L1 Current (RMS),A,3.12
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.56
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
