Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-11.81
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-4.5
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97967
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95261
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99426
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,06,L3 Current (Min),A,50.0
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,06,L3 Current (Max),A,50.75
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,50.25
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,06,L2 Current (Min),A,40.88
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,06,L2 Current (Max),A,41.25
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,41.12
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,06,L1 Current (Min),A,91.5
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,06,L1 Current (Max),A,92.12
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,91.88
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.44
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.25
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.31
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97275
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98239
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98468
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Current (Min),A,83.88
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Current (Max),A,84.38
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,84.0
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Current (Min),A,96.12
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Current (Max),A,96.25
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,96.25
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Current (Min),A,113.38
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Current (Max),A,113.62
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,113.38
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-51.94
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-90.31
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-35.13
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.33602
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.0006
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.34392
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.69
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.94
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.0
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98267
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98523
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97736
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Current (Min),A,69.12
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Current (Max),A,69.25
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,69.25
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Current (Min),A,71.0
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Current (Max),A,71.38
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,71.12
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Current (Min),A,42.25
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Current (Max),A,42.38
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.25
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,229.72
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,229.77
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.75
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.91
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.94
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.58
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.64
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Min),A,174.38
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Max),A,175.38
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.62
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Min),A,174.12
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Max),A,174.5
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.38
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Min),A,231.62
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Max),A,232.0
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.88
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T20:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,146.88
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,146.38
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,131.63
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.82467
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.81295
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.62908
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,,L3 Current (Min),A,51.62
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,,L3 Current (Max),A,52.38
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.88
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,,L2 Current (Min),A,45.88
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,,L2 Current (Max),A,46.38
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.12
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,,L1 Current (Min),A,32.38
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,,L1 Current (Max),A,32.62
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-3.38
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,20.62
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,2.62
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99252
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.91046
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94244
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,07,L3 Current (Min),A,11.5
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,07,L3 Current (Max),A,11.5
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,07,L3 Current (RMS),A,11.5
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,07,L2 Current (Min),A,5.0
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,07,L2 Current (Max),A,5.25
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,07,L2 Current (RMS),A,5.12
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,07,L1 Current (Min),A,3.0
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,07,L1 Current (Max),A,3.12
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,07,L1 Current (RMS),A,3.12
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-14.25
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-10.56
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-4.5
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93304
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95944
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99548
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,06,L3 Current (Min),A,27.25
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,06,L3 Current (Max),A,27.62
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,27.5
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,06,L2 Current (Min),A,42.25
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,06,L2 Current (Max),A,42.38
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,42.38
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,06,L1 Current (Min),A,105.5
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,06,L1 Current (Max),A,107.88
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,106.88
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.19
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.87
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.75
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96683
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98364
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98776
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Current (Min),A,83.88
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Current (Max),A,84.38
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,84.12
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Current (Min),A,90.5
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Current (Max),A,95.12
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,93.5
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Current (Min),A,129.75
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Current (Max),A,130.62
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,130.38
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-60.87
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-97.31
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-0.19
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.32052
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.12309
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.29531
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.19
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.44
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.88
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99063
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98013
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97537
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Current (Min),A,93.75
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Current (Max),A,94.25
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,93.88
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Current (Min),A,61.0
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Current (Max),A,61.12
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,61.0
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Current (Min),A,40.5
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Current (Max),A,40.62
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.62
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,229.69
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,229.81
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.75
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.12
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.14
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.61
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.66
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Min),A,172.88
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Max),A,173.62
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.25
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Min),A,161.12
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Max),A,165.5
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.12
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Min),A,258.5
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Max),A,260.75
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.62
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T20:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,142.19
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,148.38
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,129.56
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.76098
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.80481
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.57488
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.0
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,,L3 Current (Min),A,39.12
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,,L3 Current (Max),A,39.5
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.25
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,,L2 Current (Min),A,39.12
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,,L2 Current (Max),A,39.38
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.25
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,,L1 Current (Min),A,30.5
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,,L1 Current (Max),A,31.75
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.38
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-3.75
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,18.62
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,2.81
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99197
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.9125
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94464
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,07,L3 Current (Min),A,12.88
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,07,L3 Current (Max),A,12.88
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,07,L3 Current (RMS),A,12.88
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,07,L2 Current (Min),A,4.75
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,07,L2 Current (Max),A,4.75
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,07,L2 Current (RMS),A,4.75
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,07,L1 Current (Min),A,3.0
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,07,L1 Current (Max),A,3.12
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,07,L1 Current (RMS),A,3.12
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-12.5
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.93
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-6.0
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.92697
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97388
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99115
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,06,L3 Current (Min),A,31.25
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,06,L3 Current (Max),A,31.5
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,31.25
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,06,L2 Current (Min),A,53.88
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,06,L2 Current (Max),A,54.25
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,54.12
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,06,L1 Current (Min),A,81.75
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,06,L1 Current (Max),A,82.0
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,81.88
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.37
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.25
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.0
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97702
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98627
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99084
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,33.0
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Current (Min),A,95.0
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Current (Max),A,95.75
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,95.25
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Current (Min),A,100.88
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Current (Max),A,101.38
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,101.25
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Current (Min),A,139.38
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Current (Max),A,140.5
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,139.75
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-41.5
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-104.93
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.19
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.31945
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.03783
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.39321
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.19
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.56
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.88
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98361
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98911
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97577
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Current (Min),A,73.0
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Current (Max),A,76.5
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,75.62
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Current (Min),A,67.38
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Current (Max),A,67.5
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,67.38
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Current (Min),A,39.75
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Current (Max),A,40.0
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.88
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,230.27
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,230.31
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.3
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.8
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.83
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.77
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.84
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Min),A,182.38
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Max),A,184.62
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Min),A,195.62
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Max),A,196.12
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.88
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Min),A,245.12
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Max),A,248.5
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.12
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T20:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,141.69
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,138.56
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,137.69
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.73788
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.71832
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.6831
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,,L3 Current (Min),A,39.0
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,,L3 Current (Max),A,42.38
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,,L2 Current (Min),A,35.25
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,,L2 Current (Max),A,35.88
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,,L1 Current (Min),A,32.88
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,,L1 Current (Max),A,33.62
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.25
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-4.0
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,21.62
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,12.37
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.9404
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.91553
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93811
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
