Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,07,L3 Current (Min),A,4.75
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,07,L3 Current (Max),A,4.88
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,07,L3 Current (RMS),A,4.88
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,07,L2 Current (Min),A,6.12
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,07,L2 Current (Max),A,6.25
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,07,L2 Current (RMS),A,6.25
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,07,L1 Current (Min),A,3.5
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,07,L1 Current (Max),A,3.5
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,07,L1 Current (RMS),A,3.5
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-23.5
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.37
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.19
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.86084
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97534
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98022
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,06,L3 Current (Min),A,19.0
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,06,L3 Current (Max),A,19.38
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,19.25
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,06,L2 Current (Min),A,48.5
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,06,L2 Current (Max),A,48.88
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,48.75
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,06,L1 Current (Min),A,55.75
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,06,L1 Current (Max),A,56.25
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,56.0
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.44
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.31
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.44
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97717
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97806
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99152
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,35.0
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Current (Min),A,87.62
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Current (Max),A,87.75
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,87.62
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Current (Min),A,82.25
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Current (Max),A,82.62
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,82.38
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Current (Min),A,150.38
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Current (Max),A,150.5
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,150.38
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-61.44
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-98.81
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.12
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.26864
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.062
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.33739
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.88
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.06
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.62
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98672
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98132
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98389
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Current (Min),A,81.62
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Current (Max),A,81.75
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,81.75
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Current (Min),A,58.25
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Current (Max),A,58.38
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,58.38
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Current (Min),A,48.5
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Current (Max),A,48.88
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.75
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,230.8
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,230.84
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.81
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.64
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.72
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.06
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.11
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Min),A,159.75
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Max),A,163.75
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.75
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Min),A,169.5
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Max),A,170.12
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.88
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Min),A,235.25
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Max),A,235.38
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.25
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T19:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,151.5
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,144.88
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,123.12
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.86294
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.80029
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.51302
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,,L3 Current (Min),A,48.25
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,,L3 Current (Max),A,48.5
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.38
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,,L2 Current (Min),A,48.5
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,,L2 Current (Max),A,50.25
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,,L1 Current (Min),A,28.12
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,,L1 Current (Max),A,28.75
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.38
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-17.37
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,7.56
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,1.81
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.86184
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98788
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94073
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,07,L3 Current (Min),A,4.38
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,07,L3 Current (Max),A,4.5
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,07,L3 Current (RMS),A,4.38
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,07,L2 Current (Min),A,13.75
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,07,L2 Current (Max),A,14.12
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,07,L2 Current (RMS),A,13.75
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,07,L1 Current (Min),A,3.12
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,07,L1 Current (Max),A,3.12
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,07,L1 Current (RMS),A,3.12
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-20.44
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.31
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.86883
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97702
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96939
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,06,L3 Current (Min),A,19.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,06,L3 Current (Max),A,19.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,19.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,06,L2 Current (Min),A,51.75
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,06,L2 Current (Max),A,52.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,51.88
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,06,L1 Current (Min),A,45.25
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,06,L1 Current (Max),A,50.5
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,46.38
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.69
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.12
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.56
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99234
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99136
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98227
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,32.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Current (Min),A,140.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Current (Max),A,142.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,140.38
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Current (Min),A,128.88
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Current (Max),A,129.25
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,129.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Current (Min),A,108.38
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Current (Max),A,108.5
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,108.5
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-39.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-89.44
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-24.38
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.42425
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.00804
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.29314
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.25
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.87
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.75
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99091
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97662
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9863
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Current (Min),A,87.62
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Current (Max),A,87.75
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,87.62
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Current (Min),A,57.5
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Current (Max),A,57.5
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,57.5
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Current (Min),A,56.12
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Current (Max),A,56.62
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,56.5
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,229.36
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,229.38
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.38
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.02
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.58
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.61
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Min),A,207.62
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Max),A,209.88
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.25
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Min),A,211.38
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Max),A,214.5
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Min),A,197.62
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Max),A,202.5
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.88
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T19:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,142.19
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,146.06
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,132.94
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.76825
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.80673
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.65191
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,,L3 Current (Min),A,43.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,,L3 Current (Max),A,43.5
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.12
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,,L2 Current (Min),A,49.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,,L2 Current (Max),A,49.25
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.12
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,,L1 Current (Min),A,41.25
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,,L1 Current (Max),A,41.75
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.38
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-15.63
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,7.87
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-8.37
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.86587
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98694
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.9227
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,07,L3 Current (Min),A,4.62
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,07,L3 Current (Max),A,4.62
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,07,L3 Current (RMS),A,4.62
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,07,L2 Current (Min),A,14.25
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,07,L2 Current (Max),A,14.38
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,07,L2 Current (RMS),A,14.25
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,07,L1 Current (Min),A,2.38
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,07,L1 Current (Max),A,2.5
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,07,L1 Current (RMS),A,2.5
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-22.06
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-11.19
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.37
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.85888
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95627
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9657
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,06,L3 Current (Min),A,18.25
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,06,L3 Current (Max),A,18.62
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,18.38
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,06,L2 Current (Min),A,41.75
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,06,L2 Current (Max),A,42.25
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,42.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,06,L1 Current (Min),A,39.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,06,L1 Current (Max),A,39.38
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,39.25
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.56
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.94
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.25
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97937
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98898
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98669
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,29.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Current (Min),A,94.88
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Current (Max),A,94.88
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,94.88
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Current (Min),A,121.5
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Current (Max),A,121.75
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,121.62
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Current (Min),A,130.25
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Current (Max),A,130.38
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,130.38
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-38.44
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-98.5
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.34343
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.06172
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.33825
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.69
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.93
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.5
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99435
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97308
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97089
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Current (Min),A,98.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Current (Max),A,98.25
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,98.12
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Current (Min),A,51.62
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Current (Max),A,52.25
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,52.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Current (Min),A,35.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Current (Max),A,41.38
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,229.41
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,229.5
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.45
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.95
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.03
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.38
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.48
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Min),A,180.5
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Max),A,181.62
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.25
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Min),A,188.88
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Max),A,189.75
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Min),A,179.5
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Max),A,185.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.12
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T19:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,147.5
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,139.81
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,124.38
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.82974
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.74401
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.53466
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.0
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,,L3 Current (Min),A,50.38
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,,L3 Current (Max),A,51.5
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,,L2 Current (Min),A,43.75
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,,L2 Current (Max),A,44.75
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.25
