Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,,L1 Current (Min),A,31.12
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,,L1 Current (Max),A,32.0
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,2.19
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,9.87
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,3.62
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.94476
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98022
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98953
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,07,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,07,L3 Current (Min),A,10.62
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,07,L3 Current (Max),A,10.62
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,07,L3 Current (RMS),A,10.62
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,07,L2 Current (Min),A,13.62
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,07,L2 Current (Max),A,13.62
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,07,L2 Current (RMS),A,13.62
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,07,L1 Current (Min),A,9.12
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,07,L1 Current (Max),A,9.12
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,07,L1 Current (RMS),A,9.12
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-15.57
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.87
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.37
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.92645
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97537
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96905
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,06,L3 Current (Min),A,24.5
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,06,L3 Current (Max),A,24.62
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,24.5
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,06,L2 Current (Min),A,59.88
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,06,L2 Current (Max),A,60.0
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,60.0
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,06,L1 Current (Min),A,38.25
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,06,L1 Current (Max),A,38.5
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,38.38
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.25
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.56
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.62
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97351
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9747
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99332
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,38.0
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Current (Min),A,87.12
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Current (Max),A,87.12
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,87.12
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Current (Min),A,88.5
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Current (Max),A,88.62
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,88.5
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Current (Min),A,161.62
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Current (Max),A,161.88
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,161.75
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-49.06
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-103.87
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,13.75
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.40258
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.15612
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.40667
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.12
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.31
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.81
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99435
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98187
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99326
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Current (Min),A,120.75
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Current (Max),A,120.88
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,120.75
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Current (Min),A,57.25
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Current (Max),A,57.25
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,57.25
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Current (Min),A,71.88
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Current (Max),A,72.12
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,72.0
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,229.8
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,229.84
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.81
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.66
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.69
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.52
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.58
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Min),A,199.25
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Max),A,200.0
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.62
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Min),A,185.25
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Max),A,186.25
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.75
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Min),A,263.62
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Max),A,264.5
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T19:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,154.94
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,143.88
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,97.69
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.89233
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.78949
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.08779
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.0
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,,L3 Current (Min),A,50.5
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,,L3 Current (Max),A,51.38
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,,L2 Current (Min),A,48.5
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,,L2 Current (Max),A,49.88
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,,L1 Current (Min),A,27.5
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,,L1 Current (Max),A,28.62
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.88
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-10.63
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,5.69
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-6.37
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.91308
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99347
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94812
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,07,L3 Current (Min),A,5.12
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,07,L3 Current (Max),A,5.12
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,07,L3 Current (RMS),A,5.12
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,07,L2 Current (Min),A,22.62
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,07,L2 Current (Max),A,23.12
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,07,L2 Current (RMS),A,22.88
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,07,L1 Current (Min),A,2.38
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,07,L1 Current (Max),A,2.38
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,07,L1 Current (RMS),A,2.38
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-12.44
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.13
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.25
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9505
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98267
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97494
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,06,L3 Current (Min),A,31.75
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,06,L3 Current (Max),A,31.88
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,31.75
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,06,L2 Current (Min),A,58.38
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,06,L2 Current (Max),A,59.12
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,58.88
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,06,L1 Current (Min),A,39.62
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,06,L1 Current (Max),A,39.88
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,39.88
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.37
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.63
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.31
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97491
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98209
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98059
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Current (Min),A,93.0
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Current (Max),A,93.38
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,93.12
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Current (Min),A,93.12
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Current (Max),A,93.25
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,93.25
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Current (Min),A,112.25
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Current (Max),A,112.62
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,112.5
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-28.38
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-86.69
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-29.19
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.32616
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.09425
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.38897
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.31
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.38
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.88
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99155
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99145
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99005
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Current (Min),A,107.5
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Current (Max),A,107.75
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,107.62
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Current (Min),A,78.62
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Current (Max),A,78.88
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,78.75
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Current (Min),A,64.25
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Current (Max),A,64.5
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.25
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,232.31
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,232.36
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.34
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.7
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.75
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.5
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.5
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Min),A,190.62
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Max),A,192.12
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.38
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Min),A,213.38
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Max),A,215.75
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.75
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Min),A,214.38
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Max),A,216.25
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.75
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T19:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,153.5
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,155.69
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,142.62
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.88324
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.888
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.77258
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,,L3 Current (Min),A,56.38
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,,L3 Current (Max),A,57.25
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.0
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,,L2 Current (Min),A,53.38
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,,L2 Current (Max),A,54.0
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.75
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,,L1 Current (Min),A,47.62
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,,L1 Current (Max),A,48.0
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.88
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-3.82
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,5.5
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,7.5
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98856
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99466
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95767
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,07,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,07,L3 Current (Min),A,11.88
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,07,L3 Current (Max),A,17.88
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,07,L3 Current (RMS),A,13.38
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,07,L2 Current (Min),A,31.12
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,07,L2 Current (Max),A,31.62
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,07,L2 Current (RMS),A,31.5
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,07,L1 Current (Min),A,2.62
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,07,L1 Current (Max),A,2.62
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,07,L1 Current (RMS),A,2.62
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-13.19
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.75
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.44
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94672
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98294
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9769
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,06,L3 Current (Min),A,30.38
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,06,L3 Current (Max),A,30.62
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,30.5
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,06,L2 Current (Min),A,58.75
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,06,L2 Current (Max),A,62.12
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,61.12
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,06,L1 Current (Min),A,42.5
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,06,L1 Current (Max),A,42.75
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,42.62
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.19
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.06
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.25
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97717
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98407
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99277
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,43.0
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Current (Min),A,104.25
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Current (Max),A,105.75
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,104.62
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Current (Min),A,102.62
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Current (Max),A,103.0
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,102.88
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Current (Min),A,179.62
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Current (Max),A,181.75
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,180.88
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-34.56
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-99.69
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.31
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.40697
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.1791
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.28295
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.75
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.06
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.06
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99548
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96481
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98309
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,33.0
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Current (Min),A,138.0
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Current (Max),A,142.88
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,141.62
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Current (Min),A,46.88
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Current (Max),A,47.25
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.12
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Current (Min),A,50.88
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Current (Max),A,50.88
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,50.88
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,230.98
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,231.09
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.08
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.67
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.72
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.8
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.84
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Min),A,235.12
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Max),A,243.62
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.38
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Min),A,191.88
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Max),A,195.38
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.38
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Min),A,238.62
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Max),A,240.25
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T19:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,150.44
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,150.19
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,127.87
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
