Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.86007
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.85449
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.57183
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,,L3 Current (Min),A,55.38
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,,L3 Current (Max),A,56.25
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.0
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,,L2 Current (Min),A,51.0
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,,L2 Current (Max),A,53.0
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.62
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,,L1 Current (Min),A,36.12
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,,L1 Current (Max),A,37.25
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.75
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-1.56
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,4.81
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,13.44
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99918
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99503
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93622
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,07,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,07,L3 Current (Min),A,50.25
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,07,L3 Current (Max),A,50.38
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,07,L3 Current (RMS),A,50.25
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,07,L2 Current (Min),A,22.62
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,07,L2 Current (Max),A,22.88
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,07,L2 Current (RMS),A,22.62
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,07,L1 Current (Min),A,2.5
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,07,L1 Current (Max),A,2.62
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,07,L1 Current (RMS),A,2.5
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-11.94
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.44
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.81
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95938
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98923
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96356
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,06,L3 Current (Min),A,35.62
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,06,L3 Current (Max),A,35.75
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,35.62
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,06,L2 Current (Min),A,77.62
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,06,L2 Current (Max),A,79.62
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,78.25
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,06,L1 Current (Min),A,38.88
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,06,L1 Current (Max),A,39.38
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,39.12
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.31
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.75
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.94
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98828
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97882
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99408
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,33.0
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,43.0
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Current (Min),A,143.62
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Current (Max),A,144.12
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,143.88
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Current (Min),A,95.75
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Current (Max),A,96.12
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,95.88
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Current (Min),A,179.88
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Current (Max),A,180.0
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,180.0
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-54.5
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-92.38
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-69.44
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.45428
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.1256
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.20183
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.69
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.69
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.5
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98944
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9881
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95563
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Current (Min),A,90.38
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Current (Max),A,95.25
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,92.88
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Current (Min),A,80.38
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Current (Max),A,80.62
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,80.5
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Current (Min),A,32.75
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Current (Max),A,36.0
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.25
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,231.39
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,231.45
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.44
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.23
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.25
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.17
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.22
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Min),A,270.75
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Max),A,276.62
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.25
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Min),A,230.88
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Max),A,235.5
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.88
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Min),A,232.12
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Max),A,235.75
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T18:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,152.43
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,151.44
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,119.69
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.87659
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.86233
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.4714
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,,L3 Current (Min),A,64.62
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,,L3 Current (Max),A,65.25
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,65.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,,L2 Current (Min),A,60.75
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,,L2 Current (Max),A,61.12
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,,L1 Current (Min),A,35.5
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,,L1 Current (Max),A,36.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.75
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-1.31
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,6.44
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,19.06
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99924
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99249
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.91415
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,07,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,07,L3 Current (Min),A,43.12
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,07,L3 Current (Max),A,43.25
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,07,L3 Current (RMS),A,43.25
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,07,L2 Current (Min),A,22.5
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,07,L2 Current (Max),A,22.88
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,07,L2 Current (RMS),A,22.62
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,07,L1 Current (Min),A,3.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,07,L1 Current (Max),A,3.12
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,07,L1 Current (RMS),A,3.12
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-14.44
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-6.87
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93582
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99374
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9906
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,06,L3 Current (Min),A,29.5
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,06,L3 Current (Max),A,29.62
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,29.5
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,06,L2 Current (Min),A,90.75
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,06,L2 Current (Max),A,91.38
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,91.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,06,L1 Current (Min),A,72.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,06,L1 Current (Max),A,72.38
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,72.12
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.88
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.63
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.25
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98315
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98294
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99335
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,41.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Current (Min),A,125.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Current (Max),A,125.12
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,125.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Current (Min),A,102.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Current (Max),A,102.12
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,102.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Current (Min),A,174.25
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Current (Max),A,175.88
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,175.25
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-32.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-90.19
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-32.19
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.3539
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.1173
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.32457
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.25
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.38
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.5
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99396
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98865
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98724
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Current (Min),A,113.5
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Current (Max),A,113.62
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,113.62
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Current (Min),A,73.5
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Current (Max),A,73.62
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,73.5
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Current (Min),A,51.38
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Current (Max),A,51.62
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,51.5
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,231.62
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,231.64
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.64
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.72
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.75
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.06
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.11
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,67.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Min),A,253.12
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Max),A,253.5
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.38
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Min),A,236.12
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Max),A,236.88
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Min),A,283.75
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Max),A,285.25
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.62
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T18:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,148.5
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,156.5
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,144.69
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.83908
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.89557
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.79922
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,,L3 Current (Min),A,52.38
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,,L3 Current (Max),A,53.25
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.88
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,,L2 Current (Min),A,53.62
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,,L2 Current (Max),A,54.62
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.12
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,,L1 Current (Min),A,58.88
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,,L1 Current (Max),A,60.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.5
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-26.5
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,4.62
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-8.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.81454
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99597
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.91232
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,07,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,07,L3 Current (Min),A,3.25
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,07,L3 Current (Max),A,3.38
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,07,L3 Current (RMS),A,3.38
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,07,L2 Current (Min),A,28.88
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,07,L2 Current (Max),A,29.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,07,L2 Current (RMS),A,28.88
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,07,L1 Current (Min),A,2.12
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,07,L1 Current (Max),A,2.25
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,07,L1 Current (RMS),A,2.12
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-12.63
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-2.38
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-5.44
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95883
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99423
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99316
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,06,L3 Current (Min),A,37.75
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,06,L3 Current (Max),A,38.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,37.88
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,06,L2 Current (Min),A,87.12
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,06,L2 Current (Max),A,87.5
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,87.25
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,06,L1 Current (Min),A,79.75
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,06,L1 Current (Max),A,80.62
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,80.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.12
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.5
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.44
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99335
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99048
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99765
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,39.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,31.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,56.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Current (Min),A,162.62
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Current (Max),A,174.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,171.5
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Current (Min),A,132.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Current (Max),A,132.12
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,132.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Current (Min),A,237.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Current (Max),A,238.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,237.75
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-39.94
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-92.62
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.12
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.53796
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.09129
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.54199
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.62
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.62
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.06
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99619
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98462
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9903
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,31.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Current (Min),A,135.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Current (Max),A,135.25
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,135.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Current (Min),A,60.62
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Current (Max),A,60.75
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.75
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Current (Min),A,88.12
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Current (Max),A,91.62
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,90.12
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,230.28
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,230.33
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.28
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.12
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.16
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.45
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.48
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,69.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,61.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,85.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Min),A,293.75
