Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Max),A,304.5
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,302.25
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Min),A,259.62
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Max),A,261.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.38
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Min),A,361.5
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Max),A,364.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,363.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T18:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,148.0
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,152.31
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,134.56
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.83963
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.8706
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.68298
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,,L3 Current (Min),A,62.5
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,,L3 Current (Max),A,62.62
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.62
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,,L2 Current (Min),A,63.62
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,,L2 Current (Max),A,63.75
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.62
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,,L1 Current (Min),A,55.25
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,,L1 Current (Max),A,55.88
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.62
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-7.93
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,5.62
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,0.06
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97952
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99344
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96719
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,07,L3 Current (Min),A,9.38
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,07,L3 Current (Max),A,9.5
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,07,L3 Current (RMS),A,9.38
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,07,L2 Current (Min),A,21.62
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,07,L2 Current (Max),A,21.88
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,07,L2 Current (RMS),A,21.75
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,07,L1 Current (Min),A,2.12
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,07,L1 Current (Max),A,2.25
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,07,L1 Current (RMS),A,2.12
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-10.63
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.25
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.0
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97278
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99304
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98535
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,06,L3 Current (Min),A,47.88
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,06,L3 Current (Max),A,48.0
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,47.88
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,06,L2 Current (Min),A,82.25
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,06,L2 Current (Max),A,82.5
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,82.38
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,06,L1 Current (Min),A,55.75
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,06,L1 Current (Max),A,55.88
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,55.75
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.75
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.56
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.5
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9903
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9913
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99738
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,33.0
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,33.0
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,60.0
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Current (Min),A,145.62
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Current (Max),A,146.0
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,145.75
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Current (Min),A,141.5
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Current (Max),A,141.75
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,141.62
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Current (Min),A,254.75
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Current (Max),A,257.5
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,256.12
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-30.56
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-92.62
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-28.69
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.56011
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.03047
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.35848
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.19
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.88
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.38
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99579
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98911
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99197
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Current (Min),A,129.62
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Current (Max),A,130.12
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,129.88
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Current (Min),A,77.75
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Current (Max),A,80.12
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,79.0
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Current (Min),A,66.88
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Current (Max),A,66.88
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,66.88
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,229.77
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,229.86
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.81
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.36
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.45
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.47
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,235.53
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,64.0
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,63.0
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,80.0
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Min),A,279.62
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Max),A,280.38
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.0
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Min),A,268.75
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Max),A,270.88
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.88
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Min),A,342.62
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Max),A,345.0
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,343.88
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T18:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,149.19
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,153.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,131.75
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.84863
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.87091
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.63693
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,,L3 Current (Min),A,53.5
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,,L3 Current (Max),A,54.5
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.12
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,,L2 Current (Min),A,55.62
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,,L2 Current (Max),A,56.12
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,,L1 Current (Min),A,43.12
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,,L1 Current (Max),A,44.5
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.88
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-1.75
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,6.75
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-1.31
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99887
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98752
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96286
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,07,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,07,L3 Current (Min),A,42.75
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,07,L3 Current (Max),A,42.88
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,07,L3 Current (RMS),A,42.75
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,07,L2 Current (Min),A,12.75
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,07,L2 Current (Max),A,13.38
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,07,L2 Current (RMS),A,13.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,07,L1 Current (Min),A,2.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,07,L1 Current (Max),A,2.12
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,07,L1 Current (RMS),A,2.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-14.94
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.5
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.13
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94144
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99176
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97675
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,06,L3 Current (Min),A,31.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,06,L3 Current (Max),A,32.5
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,31.5
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,06,L2 Current (Min),A,73.88
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,06,L2 Current (Max),A,74.25
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,74.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,06,L1 Current (Min),A,49.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,06,L1 Current (Max),A,49.62
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,49.38
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-1.56
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.38
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99322
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98993
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9949
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,42.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Current (Min),A,133.12
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Current (Max),A,133.88
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,133.25
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Current (Min),A,118.25
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Current (Max),A,118.62
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,118.5
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Current (Min),A,181.12
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Current (Max),A,181.38
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,181.25
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-38.25
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-96.75
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-26.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.43026
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.03713
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.38314
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.88
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.69
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.25
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99408
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98999
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98914
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Current (Min),A,103.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Current (Max),A,103.25
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,103.12
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Current (Min),A,87.75
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Current (Max),A,87.75
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,87.75
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Current (Min),A,55.5
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Current (Max),A,55.88
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.62
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,228.52
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,228.56
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.53
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.81
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,235.86
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.94
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,235.05
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Min),A,263.5
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Max),A,265.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.25
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Min),A,244.75
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Max),A,245.5
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Min),A,260.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Max),A,260.5
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.38
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T18:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,153.94
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,154.0
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,139.5
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.89029
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.88751
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.73202
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-14.0
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,,L3 Current (Min),A,64.5
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,,L3 Current (Max),A,65.0
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.75
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,,L2 Current (Min),A,65.38
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,,L2 Current (Max),A,65.5
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.5
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,,L1 Current (Min),A,44.62
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,,L1 Current (Max),A,45.12
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.88
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-1.38
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,6.69
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-4.88
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99905
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98502
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95032
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,07,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,07,L3 Current (Min),A,42.38
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,07,L3 Current (Max),A,42.38
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,07,L3 Current (RMS),A,42.38
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,07,L2 Current (Min),A,11.88
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,07,L2 Current (Max),A,11.88
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,07,L2 Current (RMS),A,11.88
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,07,L1 Current (Min),A,1.88
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,07,L1 Current (Max),A,2.0
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,07,L1 Current (RMS),A,2.0
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.81
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.06
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.81
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97711
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99231
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98663
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,06,L3 Current (Min),A,57.0
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,06,L3 Current (Max),A,57.12
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,57.12
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,06,L2 Current (Min),A,85.75
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,06,L2 Current (Max),A,86.5
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,86.12
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,06,L1 Current (Min),A,60.0
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,06,L1 Current (Max),A,60.5
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,60.25
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-1.56
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.69
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.38
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99469
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99261
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99509
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,34.0
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,41.0
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Current (Min),A,150.25
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Current (Max),A,152.25
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,151.25
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Current (Min),A,111.75
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Current (Max),A,112.38
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,112.0
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Current (Min),A,174.75
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Current (Max),A,175.0
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,174.88
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-34.44
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-89.5
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.19
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.37935
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.04747
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.49935
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.44
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.5
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.0
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99536
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99457
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99469
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Current (Min),A,116.5
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Current (Max),A,116.62
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,116.62
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Current (Min),A,102.88
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Current (Max),A,103.12
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,103.0
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Current (Min),A,77.12
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Current (Max),A,77.25
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,77.25
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,228.31
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,228.36
