Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.33
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.83
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,235.89
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.09
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,235.11
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,70.0
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,60.0
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,66.0
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Min),A,309.0
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Max),A,311.0
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,310.0
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Min),A,255.38
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Max),A,256.12
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.75
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Min),A,281.5
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Max),A,281.62
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.62
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T18:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,153.13
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,154.81
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,137.25
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.8746
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.8887
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.70843
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,,L3 Current (Min),A,51.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,,L3 Current (Max),A,51.88
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,,L2 Current (Min),A,60.88
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,,L2 Current (Max),A,62.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.25
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,,L1 Current (Min),A,48.75
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,,L1 Current (Max),A,49.75
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-5.06
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,13.56
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,10.56
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98505
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.95016
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95779
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,07,L3 Current (Min),A,9.75
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,07,L3 Current (Max),A,10.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,07,L3 Current (RMS),A,9.88
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,07,L2 Current (Min),A,5.88
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,07,L2 Current (Max),A,6.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,07,L2 Current (RMS),A,6.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,07,L1 Current (Min),A,2.38
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,07,L1 Current (Max),A,2.38
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,07,L1 Current (RMS),A,2.38
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.56
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.82
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-6.81
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98337
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99408
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98962
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,06,L3 Current (Min),A,45.75
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,06,L3 Current (Max),A,45.88
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,45.88
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,06,L2 Current (Min),A,102.12
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,06,L2 Current (Max),A,102.5
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,102.25
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,06,L1 Current (Min),A,66.88
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,06,L1 Current (Max),A,67.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,66.88
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-0.81
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.38
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99289
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99155
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9946
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,31.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,43.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Current (Min),A,121.25
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Current (Max),A,122.5
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,121.75
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Current (Min),A,130.62
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Current (Max),A,130.75
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,130.75
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Current (Min),A,184.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Current (Max),A,184.25
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,184.12
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-44.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-86.37
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.87
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.4341
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.02098
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.53024
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.88
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.5
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99237
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98657
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99472
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Current (Min),A,101.25
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Current (Max),A,101.38
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,101.25
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Current (Min),A,82.25
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Current (Max),A,85.5
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,83.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Current (Min),A,85.88
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Current (Max),A,85.88
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,85.88
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,229.05
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,229.06
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.06
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.7
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,236.73
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,235.08
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,63.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,71.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Min),A,233.75
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Max),A,234.62
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.38
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Min),A,266.5
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Max),A,269.5
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.25
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Min),A,304.38
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Max),A,305.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,304.62
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T17:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,156.25
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,147.44
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,105.19
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.8978
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.83136
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.25624
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.0
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,,L3 Current (Min),A,48.38
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,,L3 Current (Max),A,50.0
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.88
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,,L2 Current (Min),A,56.38
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,,L2 Current (Max),A,57.12
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.62
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,,L1 Current (Min),A,28.25
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,,L1 Current (Max),A,29.12
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-23.06
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,16.81
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,19.44
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.85193
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.93222
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.92508
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,07,L3 Current (Min),A,3.75
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,07,L3 Current (Max),A,3.88
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,07,L3 Current (RMS),A,3.88
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,07,L2 Current (Min),A,6.5
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,07,L2 Current (Max),A,6.88
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,07,L2 Current (RMS),A,6.75
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,07,L1 Current (Min),A,2.62
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,07,L1 Current (Max),A,2.75
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,07,L1 Current (RMS),A,2.75
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.69
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.88
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-17.63
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96683
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98773
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92538
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,06,L3 Current (Min),A,33.38
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,06,L3 Current (Max),A,33.5
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,33.38
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,06,L2 Current (Min),A,72.0
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,06,L2 Current (Max),A,72.62
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,72.38
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,06,L1 Current (Min),A,25.25
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,06,L1 Current (Max),A,25.5
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,25.38
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.31
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.12
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.38
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98672
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.996
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99442
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,40.0
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,43.0
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Current (Min),A,112.5
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Current (Max),A,113.25
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,112.75
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Current (Min),A,171.12
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Current (Max),A,171.75
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,171.38
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Current (Min),A,184.12
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Current (Max),A,184.62
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,184.25
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-37.0
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-94.0
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-26.75
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.50204
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.03127
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.3243
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.44
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.38
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.5
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99417
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99332
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99088
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Current (Min),A,116.75
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Current (Max),A,116.75
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,116.75
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Current (Min),A,109.0
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Current (Max),A,109.5
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,109.12
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Current (Min),A,71.38
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Current (Max),A,73.5
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,72.38
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,229.0
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,229.05
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.05
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.48
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,235.58
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.55
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.94
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,235.03
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,73.0
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Min),A,222.25
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Max),A,222.62
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Min),A,312.0
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Max),A,313.38
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,312.62
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Min),A,275.62
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Max),A,276.75
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.25
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T17:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,150.44
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,152.06
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,126.69
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.84741
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.867
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.58242
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,,L3 Current (Min),A,46.25
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,,L3 Current (Max),A,46.38
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.25
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,,L2 Current (Min),A,59.88
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,,L2 Current (Max),A,59.88
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.88
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,,L1 Current (Min),A,43.62
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,,L1 Current (Max),A,44.25
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-24.25
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,3.44
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,21.12
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.85226
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99683
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.91211
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,07,L2 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,07,L3 Current (Min),A,3.88
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,07,L3 Current (Max),A,4.0
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,07,L3 Current (RMS),A,3.88
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,07,L2 Current (Min),A,24.38
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,07,L2 Current (Max),A,24.5
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,07,L2 Current (RMS),A,24.38
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,07,L1 Current (Min),A,2.75
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,07,L1 Current (Max),A,2.75
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,07,L1 Current (RMS),A,2.75
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-15.25
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-2.94
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-20.0
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.90948
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99429
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.90542
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,06,L3 Current (Min),A,22.5
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,06,L3 Current (Max),A,22.62
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,22.62
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,06,L2 Current (Min),A,92.25
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,06,L2 Current (Max),A,92.5
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,92.38
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,06,L1 Current (Min),A,21.62
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,06,L1 Current (Max),A,21.62
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,21.62
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.69
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.75
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.62
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98318
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98477
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99442
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,42.0
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Current (Min),A,101.5
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Current (Max),A,101.62
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,101.5
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Current (Min),A,102.12
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Current (Max),A,106.0
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,104.12
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Current (Min),A,179.62
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Current (Max),A,179.88
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,179.75
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-59.25
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-93.56
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,1.0
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.32177
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.05235
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.56011
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.75
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.62
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.38
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99332
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99667
