Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99634
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,31.0
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Current (Min),A,113.38
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Current (Max),A,113.5
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,113.38
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Current (Min),A,131.12
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Current (Max),A,131.38
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,131.25
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Current (Min),A,92.5
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Current (Max),A,92.5
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,92.5
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,228.83
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,228.83
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.83
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.3
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,235.42
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.36
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.61
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,234.73
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.67
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,70.0
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Min),A,200.75
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Max),A,201.12
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Min),A,298.62
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Max),A,301.75
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.12
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Min),A,269.88
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Max),A,270.75
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.38
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T17:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,149.75
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,154.63
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,134.0
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.84726
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.88922
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.68988
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,,L3 Current (Min),A,49.0
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,,L3 Current (Max),A,50.12
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.38
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,,L2 Current (Min),A,58.88
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,,L2 Current (Max),A,59.62
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.25
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,,L1 Current (Min),A,49.25
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,,L1 Current (Max),A,50.38
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.88
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-23.06
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,20.68
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,14.37
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.85666
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.90817
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94629
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,07,L3 Current (Min),A,3.88
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,07,L3 Current (Max),A,4.12
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,07,L3 Current (RMS),A,4.0
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,07,L2 Current (Min),A,5.12
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,07,L2 Current (Max),A,5.62
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,07,L2 Current (RMS),A,5.5
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,07,L1 Current (Min),A,2.38
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,07,L1 Current (Max),A,2.5
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,07,L1 Current (RMS),A,2.5
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.37
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-2.25
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.93
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96011
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99442
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9769
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,06,L3 Current (Min),A,33.0
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,06,L3 Current (Max),A,33.25
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,33.12
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,06,L2 Current (Min),A,101.5
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,06,L2 Current (Max),A,102.0
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,101.88
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,06,L1 Current (Min),A,41.12
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,06,L1 Current (Max),A,41.5
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,41.38
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.06
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.25
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.75
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99121
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99451
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99567
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,51.0
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Current (Min),A,119.12
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Current (Max),A,119.62
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,119.38
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Current (Min),A,118.88
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Current (Max),A,119.75
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,119.25
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Current (Min),A,219.62
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Current (Max),A,219.88
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,219.62
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-53.38
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-94.56
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,13.25
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.33724
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.03853
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.41949
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.82
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.0
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.44
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9888
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99585
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98541
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Current (Min),A,86.38
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Current (Max),A,87.0
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,86.88
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Current (Min),A,112.25
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Current (Max),A,112.88
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,112.62
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Current (Min),A,56.38
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Current (Max),A,56.5
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,56.5
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,229.28
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,229.34
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.31
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.12
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,236.23
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.22
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,235.28
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,67.0
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,67.0
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Min),A,199.75
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Max),A,201.88
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.25
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Min),A,286.75
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Max),A,287.88
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,287.12
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Min),A,284.88
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Max),A,286.5
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.25
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T17:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,148.38
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,148.44
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,132.0
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.84106
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.83548
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.65081
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,,L3 Current (Min),A,57.12
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,,L3 Current (Max),A,57.75
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.5
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,,L2 Current (Min),A,56.75
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,,L2 Current (Max),A,57.38
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.0
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,,L1 Current (Min),A,45.88
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,,L1 Current (Max),A,46.62
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.25
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-21.19
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,19.81
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-5.44
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.85776
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.92248
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93954
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,07,L3 Current (Min),A,3.25
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,07,L3 Current (Max),A,3.25
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,07,L3 Current (RMS),A,3.25
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,07,L2 Current (Min),A,6.38
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,07,L2 Current (Max),A,6.62
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,07,L2 Current (RMS),A,6.5
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,07,L1 Current (Min),A,2.62
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,07,L1 Current (Max),A,2.75
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,07,L1 Current (RMS),A,2.62
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-9.37
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-2.69
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.81
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96948
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99683
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98547
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,31.0
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,06,L3 Current (Min),A,38.62
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,06,L3 Current (Max),A,38.75
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,38.62
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,06,L2 Current (Min),A,132.25
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,06,L2 Current (Max),A,132.5
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,132.38
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,06,L1 Current (Min),A,56.25
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,06,L1 Current (Max),A,56.75
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,56.5
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.25
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.94
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.25
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99448
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99414
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99481
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,37.0
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,42.0
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Current (Min),A,158.0
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Current (Max),A,160.0
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,159.0
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Current (Min),A,125.75
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Current (Max),A,126.62
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,126.12
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Current (Min),A,176.88
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Current (Max),A,181.38
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,179.12
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-39.0
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-85.31
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.56
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.47967
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.05623
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.26613
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.19
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.69
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.06
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99405
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99597
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97797
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Current (Min),A,115.62
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Current (Max),A,115.75
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,115.75
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Current (Min),A,104.38
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Current (Max),A,104.62
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,104.5
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Current (Min),A,44.25
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Current (Max),A,44.25
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.25
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,231.25
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,231.27
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.25
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.33
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.41
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.02
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.09
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,61.0
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,76.0
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Min),A,267.12
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Max),A,268.62
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.88
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Min),A,322.25
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Max),A,322.75
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,322.5
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Min),A,250.75
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Max),A,254.0
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.38
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T17:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,150.37
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,153.0
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,122.81
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.85504
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.87448
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.52258
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.0
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,,L3 Current (Min),A,48.0
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,,L3 Current (Max),A,49.0
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.62
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,,L2 Current (Min),A,55.62
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,,L2 Current (Max),A,56.5
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.12
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,,L1 Current (Min),A,34.0
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,,L1 Current (Max),A,34.5
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.38
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-5.44
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,20.88
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-3.75
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98782
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.89413
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94519
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,07,L3 Current (Min),A,9.38
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,07,L3 Current (Max),A,9.62
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,07,L3 Current (RMS),A,9.5
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,07,L2 Current (Min),A,3.62
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,07,L2 Current (Max),A,3.88
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,07,L2 Current (RMS),A,3.75
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,07,L1 Current (Min),A,2.5
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,07,L1 Current (Max),A,2.5
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,07,L1 Current (RMS),A,2.5
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-12.06
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-2.94
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.56
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95206
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99579
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9816
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,06,L3 Current (Min),A,33.38
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,06,L3 Current (Max),A,33.5
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,33.5
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,06,L2 Current (Min),A,110.88
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,06,L2 Current (Max),A,111.5
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,111.12
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,06,L1 Current (Min),A,41.25
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,06,L1 Current (Max),A,41.75
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,41.5
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.56
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.62
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.38
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98593
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99442
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99304
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,29.0
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,35.0
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Current (Min),A,117.75
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Current (Max),A,118.88
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,118.25
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Current (Min),A,123.25
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Current (Max),A,123.62
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,123.5
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Current (Min),A,148.38
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Current (Max),A,148.88
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,148.62
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-33.44
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-81.37
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-30.56
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.3691
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.04247
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.31475
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
