Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.5
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.0
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.44
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99655
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99094
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9534
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,29.0
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Current (Min),A,126.62
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Current (Max),A,126.75
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,126.62
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Current (Min),A,67.0
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Current (Max),A,67.25
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,67.12
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Current (Min),A,31.62
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Current (Max),A,31.88
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.75
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,230.66
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,230.69
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.67
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.83
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.86
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.58
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.64
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,61.0
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Min),A,244.88
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Max),A,246.88
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Min),A,256.88
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Max),A,257.12
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.0
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Min),A,205.38
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Max),A,206.88
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T17:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,147.0
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,147.75
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,107.75
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.82171
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.83072
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.2929
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.0
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,,L3 Current (Min),A,41.38
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,,L3 Current (Max),A,41.88
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,,L2 Current (Min),A,50.5
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,,L2 Current (Max),A,51.12
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.75
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,,L1 Current (Min),A,33.75
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,,L1 Current (Max),A,33.88
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.88
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-5.94
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,19.81
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-2.75
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98499
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.89654
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.92737
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,07,L3 Current (Min),A,9.25
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,07,L3 Current (Max),A,9.62
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,07,L3 Current (RMS),A,9.5
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,07,L2 Current (Min),A,3.38
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,07,L2 Current (Max),A,4.25
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,07,L2 Current (RMS),A,3.62
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,07,L1 Current (Min),A,2.25
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,07,L1 Current (Max),A,2.38
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,07,L1 Current (RMS),A,2.25
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-24.19
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.5
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.75
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.87012
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9902
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97592
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,06,L3 Current (Min),A,19.88
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,06,L3 Current (Max),A,20.0
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,19.88
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,06,L2 Current (Min),A,78.5
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,06,L2 Current (Max),A,79.0
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,78.75
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,06,L1 Current (Min),A,35.12
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,06,L1 Current (Max),A,35.62
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,35.38
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.69
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.0
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.88
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98956
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99396
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99475
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,41.0
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Current (Min),A,107.0
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Current (Max),A,107.0
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,107.0
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Current (Min),A,111.38
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Current (Max),A,121.12
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,119.12
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Current (Min),A,175.38
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Current (Max),A,176.0
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,175.75
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-55.63
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-99.06
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-29.12
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.41967
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.04936
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.13954
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.44
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.06
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.06
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99347
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99277
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94531
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Current (Min),A,85.88
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Current (Max),A,86.0
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,86.0
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Current (Min),A,84.5
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Current (Max),A,84.88
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,84.62
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Current (Min),A,30.25
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Current (Max),A,30.5
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.38
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,228.89
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,228.91
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.89
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.23
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,236.33
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.11
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,235.12
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Min),A,186.75
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Max),A,187.38
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.12
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Min),A,237.75
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Max),A,247.12
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.62
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Min),A,232.88
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Max),A,233.38
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.12
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T16:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,146.75
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,144.5
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,124.81
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.8107
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.79001
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.54601
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,,L3 Current (Min),A,42.12
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,,L3 Current (Max),A,44.0
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.75
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,,L2 Current (Min),A,52.25
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,,L2 Current (Max),A,54.12
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.12
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,,L1 Current (Min),A,42.62
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,,L1 Current (Max),A,43.75
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-5.0
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,12.44
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-2.94
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98401
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.88251
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95792
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,07,L3 Current (Min),A,9.12
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,07,L3 Current (Max),A,9.38
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,07,L3 Current (RMS),A,9.38
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,07,L2 Current (Min),A,3.0
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,07,L2 Current (Max),A,3.38
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,07,L2 Current (RMS),A,3.0
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,07,L1 Current (Min),A,1.75
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,07,L1 Current (Max),A,1.88
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,07,L1 Current (RMS),A,1.88
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-15.63
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.93
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.87
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93582
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97635
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98212
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,06,L3 Current (Min),A,29.25
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,06,L3 Current (Max),A,29.38
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,29.38
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,06,L2 Current (Min),A,51.5
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,06,L2 Current (Max),A,52.5
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,51.88
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,06,L1 Current (Min),A,47.25
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,06,L1 Current (Max),A,47.38
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,47.25
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.0
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.94
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.0
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98471
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99332
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99689
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,50.0
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Current (Min),A,92.25
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Current (Max),A,93.0
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,92.5
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Current (Min),A,125.88
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Current (Max),A,126.38
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,126.12
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Current (Min),A,213.62
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Current (Max),A,213.75
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,213.75
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-63.31
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-98.5
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-24.88
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.3109
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.10826
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.28054
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.31
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.56
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.5
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98636
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98953
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93783
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Current (Min),A,68.5
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Current (Max),A,68.62
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,68.5
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Current (Min),A,80.5
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Current (Max),A,80.62
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,80.62
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Current (Min),A,25.75
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Current (Max),A,26.0
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,229.7
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,229.7
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.7
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.3
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.33
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.08
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.12
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Min),A,164.25
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Max),A,165.12
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.62
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Min),A,219.5
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Max),A,220.75
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.25
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Min),A,264.38
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Max),A,265.25
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.75
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T16:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,149.81
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,147.82
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,135.81
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.85687
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.82702
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.69631
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,,L3 Current (Min),A,51.38
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,,L3 Current (Max),A,52.25
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,,L2 Current (Min),A,50.0
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,,L2 Current (Max),A,50.25
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.12
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,,L1 Current (Min),A,41.88
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,,L1 Current (Max),A,42.62
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.25
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-2.75
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,6.19
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,24.62
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98239
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98846
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.89056
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,07,L3 Current (Min),A,9.62
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,07,L3 Current (Max),A,9.75
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,07,L3 Current (RMS),A,9.75
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,07,L2 Current (Min),A,12.25
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,07,L2 Current (Max),A,12.75
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,07,L2 Current (RMS),A,12.5
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,07,L1 Current (Min),A,2.62
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,07,L1 Current (Max),A,2.62
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,07,L1 Current (RMS),A,2.62
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-16.5
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.12
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.25
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.92554
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98398
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96493
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,06,L3 Current (Min),A,26.5
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,06,L3 Current (Max),A,26.62
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,26.62
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,06,L2 Current (Min),A,50.38
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,06,L2 Current (Max),A,51.0
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,50.75
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,06,L1 Current (Min),A,30.88
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,06,L1 Current (Max),A,37.38
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,33.62
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.25
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.75
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.81
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98853
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98721
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99539
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,45.0
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Current (Min),A,103.62
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Current (Max),A,104.0
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,103.75
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Current (Min),A,95.75
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Current (Max),A,95.88
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,95.88
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Current (Min),A,191.38
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Current (Max),A,192.0
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,191.75
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-55.06
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-90.75
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
