Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-43.62
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.23766
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.02324
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.13698
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.69
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.06
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.94
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97781
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99619
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92471
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Current (Min),A,54.75
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Current (Max),A,54.75
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,54.75
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Current (Min),A,116.88
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Current (Max),A,117.75
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,117.38
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Current (Min),A,26.25
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Current (Max),A,26.25
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.25
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,230.42
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,230.47
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.45
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.0
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.05
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.61
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.64
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Min),A,149.88
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Max),A,150.75
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.12
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Min),A,234.88
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Max),A,235.88
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.62
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Min),A,221.12
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Max),A,226.62
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.38
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T16:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,150.87
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,147.94
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,130.31
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.86679
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.83713
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.62542
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,,L3 Current (Min),A,53.62
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,,L3 Current (Max),A,53.75
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.75
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,,L2 Current (Min),A,54.12
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,,L2 Current (Max),A,54.38
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.25
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,,L1 Current (Min),A,37.38
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,,L1 Current (Max),A,37.38
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.38
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-3.44
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,7.5
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,25.06
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98553
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98541
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.89569
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,07,L3 Current (Min),A,10.0
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,07,L3 Current (Max),A,10.12
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,07,L3 Current (RMS),A,10.12
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,07,L2 Current (Min),A,12.75
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,07,L2 Current (Max),A,12.88
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,07,L2 Current (RMS),A,12.88
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,07,L1 Current (Min),A,2.88
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,07,L1 Current (Max),A,3.0
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,07,L1 Current (RMS),A,3.0
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-24.06
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.62
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.0
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.83444
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99005
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94278
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,06,L3 Current (Min),A,15.62
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,06,L3 Current (Max),A,15.75
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,15.75
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,06,L2 Current (Min),A,59.62
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,06,L2 Current (Max),A,60.12
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,59.88
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,06,L1 Current (Min),A,28.62
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,06,L1 Current (Max),A,29.0
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,28.75
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.5
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.62
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.62
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99368
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98795
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99347
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,32.0
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,39.0
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Current (Min),A,137.62
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Current (Max),A,137.88
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,137.75
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Current (Min),A,98.38
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Current (Max),A,98.88
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,98.62
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Current (Min),A,166.25
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Current (Max),A,167.12
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,166.62
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-42.44
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-92.25
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.88
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.35335
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.05043
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.2744
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.37
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.5
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.0
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98218
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99228
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98535
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Current (Min),A,70.75
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Current (Max),A,71.0
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,70.88
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Current (Min),A,74.88
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Current (Max),A,75.0
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,75.0
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Current (Min),A,47.75
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Current (Max),A,49.38
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.62
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,231.69
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,231.73
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.7
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.28
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.33
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.09
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.11
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Min),A,186.25
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Max),A,186.5
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.38
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Min),A,200.88
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Max),A,201.5
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.25
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Min),A,221.88
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Max),A,223.88
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.88
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T16:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,145.19
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,141.81
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,131.19
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.80697
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.74395
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.57702
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.0
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,,L3 Current (Min),A,47.62
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,,L3 Current (Max),A,51.62
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.25
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,,L2 Current (Min),A,35.62
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,,L2 Current (Max),A,39.25
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,,L1 Current (Min),A,24.88
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,,L1 Current (Max),A,28.62
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.12
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-2.5
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,8.81
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,17.25
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99603
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98215
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93768
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,07,L3 Current (Min),A,16.25
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,07,L3 Current (Max),A,16.5
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,07,L3 Current (RMS),A,16.38
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,07,L2 Current (Min),A,11.88
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,07,L2 Current (Max),A,12.38
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,07,L2 Current (RMS),A,12.0
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,07,L1 Current (Min),A,2.5
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,07,L1 Current (Max),A,2.5
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,07,L1 Current (RMS),A,2.5
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-17.56
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.94
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.5
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.90658
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98889
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96997
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,06,L3 Current (Min),A,20.75
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,06,L3 Current (Max),A,20.88
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,20.75
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,06,L2 Current (Min),A,50.38
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,06,L2 Current (Max),A,50.75
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,50.5
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,06,L1 Current (Min),A,26.88
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,06,L1 Current (Max),A,27.88
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,27.12
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.56
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.5
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.31
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98584
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96326
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99457
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,36.0
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Current (Min),A,97.12
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Current (Max),A,99.5
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,98.12
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Current (Min),A,61.0
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Current (Max),A,61.62
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,61.38
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Current (Min),A,152.38
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Current (Max),A,152.5
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,152.38
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-28.88
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-89.81
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.63
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.32726
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.05516
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.31695
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.38
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.56
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.38
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98141
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99411
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98038
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Current (Min),A,69.75
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Current (Max),A,70.0
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,70.0
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Current (Min),A,77.88
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Current (Max),A,87.88
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,80.12
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Current (Min),A,49.88
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Current (Max),A,50.12
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,50.0
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,231.12
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,231.17
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.16
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.48
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.59
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.69
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Min),A,164.25
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Max),A,165.38
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Min),A,173.88
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Max),A,182.0
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Min),A,215.25
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Max),A,217.75
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.75
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T16:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,151.75
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,145.0
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,121.56
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.87439
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.80377
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.49038
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.0
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,,L3 Current (Min),A,49.12
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,,L3 Current (Max),A,49.38
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.25
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,,L2 Current (Min),A,47.5
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,,L2 Current (Max),A,47.62
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,,L1 Current (Min),A,28.12
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,,L1 Current (Max),A,28.25
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.12
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-3.44
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,7.5
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,14.31
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99573
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98685
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94281
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,07,L3 Current (Min),A,15.75
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,07,L3 Current (Max),A,16.0
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,07,L3 Current (RMS),A,15.88
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,07,L2 Current (Min),A,12.62
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,07,L2 Current (Max),A,12.88
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,07,L2 Current (RMS),A,12.75
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,07,L1 Current (Min),A,2.25
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,07,L1 Current (Max),A,2.25
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,07,L1 Current (RMS),A,2.25
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-30.94
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.44
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.31
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.75503
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99512
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97598
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,06,L3 Current (Min),A,14.12
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,06,L3 Current (Max),A,14.5
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,14.38
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,06,L2 Current (Min),A,87.12
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,06,L2 Current (Max),A,87.62
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,87.38
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,06,L1 Current (Min),A,34.75
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,06,L1 Current (Max),A,35.0
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,34.88
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.44
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.63
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.81
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98505
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9841
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99414
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,37.0
