Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Current (Min),A,93.12
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Current (Max),A,93.88
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,93.5
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Current (Min),A,91.38
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Current (Max),A,91.88
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,91.62
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Current (Min),A,154.62
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Current (Max),A,154.62
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,154.62
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-41.25
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-92.44
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-22.62
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.28377
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.07112
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.3713
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.56
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.19
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.12
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99322
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99515
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98837
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Current (Min),A,90.62
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Current (Max),A,90.75
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,90.75
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Current (Min),A,87.75
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Current (Max),A,87.88
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,87.75
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Current (Min),A,59.25
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Current (Max),A,59.25
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,59.25
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,231.3
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,231.3
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.3
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.78
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.84
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.66
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.69
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Min),A,168.88
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Max),A,169.88
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.38
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Min),A,240.88
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Max),A,241.38
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.12
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Min),A,236.62
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Max),A,237.12
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.88
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T16:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,138.44
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,139.5
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,133.81
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.73196
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.73013
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.67184
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,,L3 Current (Min),A,40.25
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,,L3 Current (Max),A,41.25
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.62
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,,L2 Current (Min),A,36.5
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,,L2 Current (Max),A,38.12
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.25
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,,L1 Current (Min),A,38.38
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,,L1 Current (Max),A,39.5
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-1.94
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,0.88
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-0.31
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99896
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99942
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95877
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,07,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,07,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,07,L3 Current (Min),A,31.5
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,07,L3 Current (Max),A,31.62
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,07,L3 Current (RMS),A,31.62
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,07,L2 Current (Min),A,39.75
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,07,L2 Current (Max),A,40.25
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,07,L2 Current (RMS),A,40.0
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,07,L1 Current (Min),A,1.5
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,07,L1 Current (Max),A,1.62
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,07,L1 Current (RMS),A,1.62
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-29.31
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.37
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.13
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.78094
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97308
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98724
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,06,L3 Current (Min),A,14.38
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,06,L3 Current (Max),A,14.38
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,14.38
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,06,L2 Current (Min),A,39.25
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,06,L2 Current (Max),A,40.0
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,39.62
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,06,L1 Current (Min),A,45.62
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,06,L1 Current (Max),A,45.88
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,45.75
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.75
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.0
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.25
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98206
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96918
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99283
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,32.0
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Current (Min),A,83.75
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Current (Max),A,84.38
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,84.0
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Current (Min),A,68.0
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Current (Max),A,68.62
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,68.25
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Current (Min),A,135.25
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Current (Max),A,135.75
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,135.38
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-53.31
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-81.94
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.94
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.32097
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.02852
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.23619
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.19
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.5
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.43
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99014
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99481
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96902
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Current (Min),A,79.75
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Current (Max),A,79.88
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,79.75
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Current (Min),A,105.12
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Current (Max),A,105.38
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,105.25
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Current (Min),A,39.38
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Current (Max),A,39.88
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.62
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,231.67
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,231.72
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.69
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.45
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.22
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.33
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Min),A,177.75
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Max),A,178.0
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.88
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Min),A,224.5
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Max),A,224.88
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.75
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Min),A,195.25
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Max),A,197.25
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.12
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T15:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,143.0
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,150.06
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,132.06
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.78894
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.85214
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.648
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,,L3 Current (Min),A,41.62
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,,L3 Current (Max),A,42.25
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.88
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,,L2 Current (Min),A,56.75
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,,L2 Current (Max),A,57.25
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.0
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,,L1 Current (Min),A,36.25
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,,L1 Current (Max),A,37.0
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-2.75
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,11.37
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-2.5
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99652
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.88986
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94562
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,07,L3 Current (Min),A,19.38
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,07,L3 Current (Max),A,19.38
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,07,L3 Current (RMS),A,19.38
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,07,L2 Current (Min),A,2.5
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,07,L2 Current (Max),A,2.88
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,07,L2 Current (RMS),A,2.75
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,07,L1 Current (Min),A,1.62
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,07,L1 Current (Max),A,1.62
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,07,L1 Current (RMS),A,1.62
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.94
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.37
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-4.81
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98367
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9744
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98495
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,06,L3 Current (Min),A,42.25
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,06,L3 Current (Max),A,42.62
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,42.38
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,06,L2 Current (Min),A,42.62
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,06,L2 Current (Max),A,43.38
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,42.88
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,06,L1 Current (Min),A,36.75
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,06,L1 Current (Max),A,38.12
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,37.62
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.75
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.75
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.88
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97848
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98584
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98495
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Current (Min),A,83.88
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Current (Max),A,84.38
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,84.25
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Current (Min),A,87.12
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Current (Max),A,87.38
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,87.25
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Current (Min),A,104.62
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Current (Max),A,105.25
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,104.88
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-41.13
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-73.62
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.81
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.3846
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.17723
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.30489
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.88
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.38
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.31
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9953
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99512
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97711
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Current (Min),A,112.88
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Current (Max),A,113.12
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,113.12
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Current (Min),A,112.75
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Current (Max),A,113.0
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,112.88
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Current (Min),A,37.75
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Current (Max),A,38.0
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.88
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,230.47
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,230.53
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.48
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.92
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.97
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.95
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.97
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Min),A,224.62
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Max),A,226.0
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.62
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Min),A,196.62
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Max),A,197.0
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.88
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Min),A,157.25
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Max),A,159.62
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.88
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T15:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,146.06
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,148.12
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,131.63
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.82168
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.83862
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.65216
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,,L3 Current (Min),A,50.62
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,,L3 Current (Max),A,51.75
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.38
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,,L2 Current (Min),A,59.12
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,,L2 Current (Max),A,60.12
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.75
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,,L1 Current (Min),A,41.62
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,,L1 Current (Max),A,42.5
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.12
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-2.94
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,12.13
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,15.07
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99564
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.92795
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93579
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,07,L3 Current (Min),A,17.12
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,07,L3 Current (Max),A,17.25
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,07,L3 Current (RMS),A,17.12
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,07,L2 Current (Min),A,3.88
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,07,L2 Current (Max),A,4.25
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,07,L2 Current (RMS),A,4.12
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,07,L1 Current (Min),A,2.0
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,07,L1 Current (Max),A,2.12
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,07,L1 Current (RMS),A,2.12
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-14.63
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.63
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-15.75
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.92795
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97656
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94491
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,06,L3 Current (Min),A,23.5
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,06,L3 Current (Max),A,23.75
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,23.62
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,06,L2 Current (Min),A,38.12
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,06,L2 Current (Max),A,38.75
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,38.38
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,06,L1 Current (Min),A,22.25
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,06,L1 Current (Max),A,22.62
