Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,22.5
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-0.75
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.81
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.25
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98703
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98279
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98364
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Current (Min),A,86.62
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Current (Max),A,87.38
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,86.75
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Current (Min),A,86.38
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Current (Max),A,86.75
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,86.5
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Current (Min),A,113.25
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Current (Max),A,113.25
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,113.25
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-28.5
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-86.63
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,6.5
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.22933
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.12123
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.15642
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.19
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.19
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.0
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98563
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99582
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96414
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Current (Min),A,66.5
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Current (Max),A,66.62
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,66.62
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Current (Min),A,116.88
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Current (Max),A,116.88
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,116.88
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Current (Min),A,32.62
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Current (Max),A,33.25
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.88
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,230.81
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,230.84
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.83
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.34
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.44
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.64
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.72
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Min),A,152.0
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Max),A,154.12
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.62
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Min),A,195.0
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Max),A,196.0
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.38
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Min),A,142.62
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Max),A,143.88
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T15:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,136.19
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,137.06
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,133.81
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.71881
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.72161
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.68307
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,,L3 Current (Min),A,47.5
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,,L3 Current (Max),A,48.62
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,,L2 Current (Min),A,52.12
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,,L2 Current (Max),A,53.75
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,,L1 Current (Min),A,43.88
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,,L1 Current (Max),A,45.5
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.88
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-2.69
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,19.38
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,9.94
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99652
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.91693
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94668
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,07,L3 Current (Min),A,16.5
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,07,L3 Current (Max),A,16.5
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,07,L3 Current (RMS),A,16.5
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,07,L2 Current (Min),A,4.5
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,07,L2 Current (Max),A,4.88
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,07,L2 Current (RMS),A,4.62
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,07,L1 Current (Min),A,2.62
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,07,L1 Current (Max),A,2.62
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,07,L1 Current (RMS),A,2.62
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.5
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.56
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-14.81
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98663
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98651
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93762
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,06,L3 Current (Min),A,60.75
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,06,L3 Current (Max),A,60.88
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,60.88
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,06,L2 Current (Min),A,47.0
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,06,L2 Current (Max),A,47.62
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,47.38
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,06,L1 Current (Min),A,21.12
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,06,L1 Current (Max),A,21.5
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,21.25
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-0.25
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.19
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.19
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98685
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99063
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9888
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,29.0
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Current (Min),A,88.12
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Current (Max),A,90.5
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,89.88
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Current (Min),A,109.62
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Current (Max),A,110.0
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,109.75
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Current (Min),A,112.25
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Current (Max),A,124.12
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,121.75
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-42.25
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-83.63
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-58.13
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.28643
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.03078
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.24739
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.38
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.62
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.44
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9938
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98953
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96002
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Current (Min),A,93.75
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Current (Max),A,93.88
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,93.88
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Current (Min),A,77.5
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Current (Max),A,77.88
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,77.62
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Current (Min),A,33.5
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Current (Max),A,33.75
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.62
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,230.22
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,230.27
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.23
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.25
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.27
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.92
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.98
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Min),A,226.12
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Max),A,228.88
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.88
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Min),A,200.62
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Max),A,202.25
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Min),A,139.88
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Max),A,150.88
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.38
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T15:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,147.56
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,142.88
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,138.44
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.83664
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.77899
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.73559
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,,L3 Current (Min),A,63.88
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,,L3 Current (Max),A,65.0
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.25
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,,L2 Current (Min),A,53.38
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,,L2 Current (Max),A,55.62
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,,L1 Current (Min),A,50.88
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,,L1 Current (Max),A,52.75
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.38
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-0.56
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,6.63
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,12.63
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99744
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98883
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.9426
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,07,L3 Current (Min),A,16.5
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,07,L3 Current (Max),A,16.62
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,07,L3 Current (RMS),A,16.5
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,07,L2 Current (Min),A,12.38
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,07,L2 Current (Max),A,12.62
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,07,L2 Current (RMS),A,12.38
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,07,L1 Current (Min),A,2.62
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,07,L1 Current (Max),A,2.75
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,07,L1 Current (RMS),A,2.75
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.06
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-2.88
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-3.69
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98328
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99414
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9899
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,06,L3 Current (Min),A,50.5
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,06,L3 Current (Max),A,50.62
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,50.5
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,06,L2 Current (Min),A,60.0
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,06,L2 Current (Max),A,60.38
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,60.12
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,06,L1 Current (Min),A,33.38
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,06,L1 Current (Max),A,33.75
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,33.62
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.31
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.81
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.44
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98859
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94846
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99084
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,31.0
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Current (Min),A,110.38
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Current (Max),A,111.75
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,111.0
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Current (Min),A,53.25
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Current (Max),A,53.62
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,53.38
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Current (Min),A,131.75
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Current (Max),A,132.5
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,132.12
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-54.63
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-86.25
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,2.94
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.33339
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.07668
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.34408
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.69
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.06
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.0
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98587
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99371
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97473
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Current (Min),A,64.75
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Current (Max),A,65.0
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,64.88
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Current (Min),A,94.5
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Current (Max),A,95.0
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,94.75
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Current (Min),A,41.5
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Current (Max),A,42.12
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.75
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,231.3
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,231.33
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.31
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.56
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.59
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.5
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.52
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Min),A,188.62
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Max),A,191.38
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Min),A,176.88
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Max),A,178.75
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Min),A,172.5
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Max),A,174.38
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.38
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T15:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,142.44
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,150.5
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,124.44
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.78445
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.85983
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.55288
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,,L3 Current (Min),A,50.88
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,,L3 Current (Max),A,51.62
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.25
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,,L2 Current (Min),A,63.5
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,,L2 Current (Max),A,64.5
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.75
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,,L1 Current (Min),A,44.62
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,,L1 Current (Max),A,45.5
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-0.94
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,21.12
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,11.37
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99774
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.8602
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94241
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,07,L3 Current (Min),A,15.62
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,07,L3 Current (Max),A,15.62
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,07,L3 Current (RMS),A,15.62
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,07,L2 Current (Min),A,3.75
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,07,L2 Current (Max),A,4.0
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,07,L2 Current (RMS),A,3.75
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,07,L1 Current (Min),A,2.75
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,07,L1 Current (Max),A,2.75
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,07,L1 Current (RMS),A,2.75
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.75
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.44
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.19
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
