Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96994
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99551
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95843
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,06,L3 Current (Min),A,38.25
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,06,L3 Current (Max),A,38.38
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,38.38
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,06,L2 Current (Min),A,79.12
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,06,L2 Current (Max),A,80.0
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,79.5
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,06,L1 Current (Min),A,25.5
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,06,L1 Current (Max),A,26.0
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,25.88
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.5
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.5
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.94
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99026
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97082
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99536
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,42.0
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Current (Min),A,103.62
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Current (Max),A,104.12
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,103.75
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Current (Min),A,65.38
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Current (Max),A,66.0
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,65.75
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Current (Min),A,176.62
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Current (Max),A,177.0
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,176.88
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-43.19
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-99.62
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,22.25
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.31008
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.13088
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.32891
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.5
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.0
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.12
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9884
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98468
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98553
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Current (Min),A,69.25
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Current (Max),A,69.25
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,69.25
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Current (Min),A,70.5
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Current (Max),A,71.38
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,71.0
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Current (Min),A,51.25
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Current (Max),A,52.12
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.5
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,230.86
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,230.88
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.88
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.23
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.25
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.25
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.3
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Min),A,186.88
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Max),A,187.5
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.25
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Min),A,163.12
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Max),A,165.25
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.62
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Min),A,231.75
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Max),A,233.0
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.62
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T15:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,141.0
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,153.06
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,142.62
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.76623
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.88229
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.78231
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,,L3 Current (Min),A,43.75
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,,L3 Current (Max),A,45.0
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.38
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,,L2 Current (Min),A,50.62
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,,L2 Current (Max),A,52.12
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.62
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,,L1 Current (Min),A,52.38
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,,L1 Current (Max),A,53.5
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-9.06
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,27.25
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,11.25
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97943
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.82657
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94717
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,07,L3 Current (Min),A,8.25
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,07,L3 Current (Max),A,8.38
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,07,L3 Current (RMS),A,8.25
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,07,L2 Current (Min),A,4.25
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,07,L2 Current (Max),A,4.5
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,07,L2 Current (RMS),A,4.25
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,07,L1 Current (Min),A,2.75
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,07,L1 Current (Max),A,2.88
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,07,L1 Current (RMS),A,2.88
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-10.94
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.19
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-15.94
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96167
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99124
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.90326
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,06,L3 Current (Min),A,32.0
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,06,L3 Current (Max),A,32.38
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,32.12
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,06,L2 Current (Min),A,53.12
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,06,L2 Current (Max),A,53.75
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,53.5
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,06,L1 Current (Min),A,20.75
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,06,L1 Current (Max),A,21.25
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,21.0
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.12
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.13
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.5
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98282
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96439
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99295
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,35.0
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Current (Min),A,91.5
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Current (Max),A,92.0
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,91.75
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Current (Min),A,60.25
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Current (Max),A,60.5
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,60.38
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Current (Min),A,146.12
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Current (Max),A,146.75
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,146.38
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-38.0
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-103.25
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.25
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.21682
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.16106
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.18999
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.5
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.13
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.0
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98529
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98868
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96304
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Current (Min),A,59.62
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Current (Max),A,59.75
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,59.75
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Current (Min),A,85.12
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Current (Max),A,87.38
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,86.75
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Current (Min),A,31.75
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Current (Max),A,32.0
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.88
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,230.62
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,230.64
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.64
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.95
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.0
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.38
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.42
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Min),A,157.75
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Max),A,158.5
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.12
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Min),A,157.25
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Max),A,158.75
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.25
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Min),A,160.62
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Max),A,160.88
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.88
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T14:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,148.12
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,142.25
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,137.63
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.845
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.78027
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.71749
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,,L3 Current (Min),A,64.25
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,,L3 Current (Max),A,64.88
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.62
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,,L2 Current (Min),A,57.5
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,,L2 Current (Max),A,58.38
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.88
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,,L1 Current (Min),A,42.5
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,,L1 Current (Max),A,44.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-4.75
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,34.25
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-0.94
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99429
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.82367
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.99698
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,07,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,07,L3 Current (Min),A,16.75
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,07,L3 Current (Max),A,17.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,07,L3 Current (RMS),A,16.88
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,07,L2 Current (Min),A,3.5
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,07,L2 Current (Max),A,3.88
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,07,L2 Current (RMS),A,3.75
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,07,L1 Current (Min),A,10.5
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,07,L1 Current (Max),A,10.75
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,07,L1 Current (RMS),A,10.62
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-14.87
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.06
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.5
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93115
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99219
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9538
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,06,L3 Current (Min),A,23.88
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,06,L3 Current (Max),A,24.25
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,24.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,06,L2 Current (Min),A,64.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,06,L2 Current (Max),A,64.5
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,64.12
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,06,L1 Current (Min),A,28.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,06,L1 Current (Max),A,28.25
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,28.12
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-1.19
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.19
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.81
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99408
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9841
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98419
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,31.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Current (Min),A,133.12
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Current (Max),A,134.75
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,134.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Current (Min),A,82.38
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Current (Max),A,82.88
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,82.5
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Current (Min),A,90.62
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Current (Max),A,91.5
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,91.25
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-32.25
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-95.5
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,4.25
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.38073
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.00829
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.16719
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.44
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.69
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.31
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98959
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98477
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94009
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Current (Min),A,84.25
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Current (Max),A,84.38
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,84.25
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Current (Min),A,74.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Current (Max),A,74.12
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,74.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Current (Min),A,25.5
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Current (Max),A,25.62
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,230.36
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,230.55
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.44
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.55
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.73
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.27
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.39
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Min),A,204.12
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Max),A,205.88
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.12
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Min),A,179.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Max),A,179.25
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.12
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Min),A,122.75
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Max),A,125.38
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.75
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T14:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,151.37
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,143.5
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,141.5
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.86844
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.79205
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.7576
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,,L3 Current (Min),A,61.12
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,,L3 Current (Max),A,62.75
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.88
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,,L2 Current (Min),A,51.88
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,,L2 Current (Max),A,52.88
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.38
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,,L1 Current (Min),A,43.38
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,,L1 Current (Max),A,43.75
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-6.37
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,18.0
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-1.5
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98654
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.87906
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94171
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,07,L3 Current (Min),A,9.0
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,07,L3 Current (Max),A,9.12
