Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,07,L3 Current (RMS),A,9.12
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,07,L2 Current (Min),A,2.25
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,07,L2 Current (Max),A,2.75
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,07,L2 Current (RMS),A,2.5
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,07,L1 Current (Min),A,2.38
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,07,L1 Current (Max),A,2.38
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,07,L1 Current (RMS),A,2.38
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-22.12
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.44
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.37
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.84317
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98743
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96799
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,06,L3 Current (Min),A,15.0
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,06,L3 Current (Max),A,15.25
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,15.12
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,06,L2 Current (Min),A,58.25
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,06,L2 Current (Max),A,58.25
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,58.25
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,06,L1 Current (Min),A,26.25
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,06,L1 Current (Max),A,26.62
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,26.62
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.19
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.88
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.44
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98843
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99493
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98322
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Current (Min),A,102.12
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Current (Max),A,102.88
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,102.38
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Current (Min),A,118.38
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Current (Max),A,119.5
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,119.12
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Current (Min),A,99.38
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Current (Max),A,99.62
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,99.5
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-54.19
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-83.37
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.56
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.16222
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.05525
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.16271
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.5
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.19
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.94
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98996
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97754
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92999
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Current (Min),A,68.88
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Current (Max),A,71.75
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,70.5
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Current (Min),A,58.0
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Current (Max),A,58.25
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,58.12
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Current (Min),A,24.5
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Current (Max),A,24.75
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.62
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,230.69
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,230.84
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.77
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.23
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.36
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.67
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.83
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Min),A,142.5
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Max),A,144.38
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Min),A,194.88
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Max),A,197.38
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Min),A,120.0
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Max),A,120.62
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.38
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T14:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,146.75
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,149.19
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,121.19
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.82977
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.85263
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.51162
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,,L3 Current (Min),A,51.5
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,,L3 Current (Max),A,53.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,,L2 Current (Min),A,60.62
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,,L2 Current (Max),A,62.75
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.12
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,,L1 Current (Min),A,37.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,,L1 Current (Max),A,37.75
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.62
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-5.62
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,19.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,8.69
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99106
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.92596
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.9469
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,07,L3 Current (Min),A,14.88
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,07,L3 Current (Max),A,15.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,07,L3 Current (RMS),A,15.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,07,L2 Current (Min),A,4.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,07,L2 Current (Max),A,4.75
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,07,L2 Current (RMS),A,4.12
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,07,L1 Current (Min),A,2.75
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,07,L1 Current (Max),A,2.88
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,07,L1 Current (RMS),A,2.75
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-19.94
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.06
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-22.56
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.86935
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99115
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.88681
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,06,L3 Current (Min),A,16.38
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,06,L3 Current (Max),A,16.62
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,16.5
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,06,L2 Current (Min),A,49.12
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,06,L2 Current (Max),A,57.88
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,55.75
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,06,L1 Current (Min),A,16.62
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,06,L1 Current (Max),A,17.12
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,17.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.81
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.5
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.32
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98911
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99359
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98956
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Current (Min),A,111.75
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Current (Max),A,112.5
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,112.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Current (Min),A,103.25
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Current (Max),A,103.75
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,103.5
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Current (Min),A,125.62
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Current (Max),A,126.62
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,126.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-39.19
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-90.06
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-59.81
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.37191
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.02065
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.18541
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.69
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.06
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.31
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98935
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98236
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94022
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Current (Min),A,76.12
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Current (Max),A,76.25
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,76.12
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Current (Min),A,59.88
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Current (Max),A,59.88
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,59.88
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Current (Min),A,25.25
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Current (Max),A,25.38
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.38
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,230.45
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,230.48
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.47
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.41
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.45
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.66
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.77
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Min),A,174.38
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Max),A,176.5
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.12
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Min),A,167.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Max),A,173.38
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.62
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Min),A,150.62
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Max),A,151.25
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.88
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T14:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,145.19
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,150.13
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,131.63
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.81729
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.8612
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.65875
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-15.0
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,,L3 Current (Min),A,57.25
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,,L3 Current (Max),A,58.25
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.62
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,,L2 Current (Min),A,74.5
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,,L2 Current (Max),A,75.75
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,75.25
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,,L1 Current (Min),A,52.25
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,,L1 Current (Max),A,52.62
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.5
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-8.56
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,13.19
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,8.63
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.9762
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.93841
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.9407
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,07,L3 Current (Min),A,9.25
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,07,L3 Current (Max),A,9.25
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,07,L3 Current (RMS),A,9.25
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,07,L2 Current (Min),A,3.12
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,07,L2 Current (Max),A,3.38
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,07,L2 Current (RMS),A,3.25
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,07,L1 Current (Min),A,2.75
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,07,L1 Current (Max),A,2.75
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,07,L1 Current (RMS),A,2.75
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-18.88
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.94
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-28.38
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.8544
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9826
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.82522
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,06,L3 Current (Min),A,16.75
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,06,L3 Current (Max),A,16.75
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,16.75
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,06,L2 Current (Min),A,44.25
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,06,L2 Current (Max),A,44.62
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,44.38
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,06,L1 Current (Min),A,13.62
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,06,L1 Current (Max),A,14.0
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,13.75
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.25
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.69
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.19
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99011
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99063
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99249
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,33.0
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Current (Min),A,111.88
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Current (Max),A,112.38
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,112.12
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Current (Min),A,90.88
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Current (Max),A,91.38
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,91.12
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Current (Min),A,140.0
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Current (Max),A,140.75
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,140.25
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-35.75
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-84.63
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-89.75
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.39986
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.00475
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.10607
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.31
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.93
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.75
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99426
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9827
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95096
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Current (Min),A,109.75
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Current (Max),A,116.0
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,113.38
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Current (Min),A,63.12
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Current (Max),A,63.25
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,63.12
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Current (Min),A,25.88
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Current (Max),A,32.38
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.12
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,230.09
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,230.12
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.11
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.64
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.67
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.92
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.95
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Min),A,200.5
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Max),A,206.0
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Min),A,139.12
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Max),A,140.5
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.88
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Min),A,148.12
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Max),A,154.75
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T14:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,149.06
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,145.94
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,116.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.85071
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.82119
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.42263
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,,L3 Current (Min),A,57.12
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,,L3 Current (Max),A,58.12
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.5
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,,L2 Current (Min),A,64.5
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,,L2 Current (Max),A,65.5
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,,L1 Current (Min),A,33.12
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,,L1 Current (Max),A,33.5
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.38
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-2.38
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,14.87
