Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,21.31
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99783
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.9436
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.9104
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,07,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,07,L3 Current (Min),A,32.62
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,07,L3 Current (Max),A,32.62
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,07,L3 Current (RMS),A,32.62
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,07,L2 Current (Min),A,3.62
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,07,L2 Current (Max),A,4.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,07,L2 Current (RMS),A,3.75
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,07,L1 Current (Min),A,2.12
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,07,L1 Current (Max),A,2.12
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,07,L1 Current (RMS),A,2.12
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-17.56
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.56
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-21.75
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.90344
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97589
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.86889
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,06,L3 Current (Min),A,21.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,06,L3 Current (Max),A,21.25
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,21.12
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,06,L2 Current (Min),A,40.38
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,06,L2 Current (Max),A,41.38
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,40.62
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,06,L1 Current (Min),A,13.75
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,06,L1 Current (Max),A,14.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,13.75
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.75
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.5
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.44
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98853
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99509
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98624
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Current (Min),A,109.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Current (Max),A,118.88
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,113.5
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Current (Min),A,113.62
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Current (Max),A,114.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,113.88
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Current (Min),A,104.25
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Current (Max),A,108.75
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,106.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-29.44
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-91.56
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-50.19
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.37307
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.00191
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.24904
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-0.69
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.5
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.44
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99548
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95853
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9798
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Current (Min),A,93.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Current (Max),A,93.62
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,93.38
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Current (Min),A,41.62
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Current (Max),A,41.88
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.75
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Current (Min),A,37.12
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Current (Max),A,37.38
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.25
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,230.47
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,230.55
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.5
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.77
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.78
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.3
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.36
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Min),A,207.5
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Max),A,215.75
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.25
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Min),A,147.12
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Max),A,148.5
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Min),A,142.75
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Max),A,146.75
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T14:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,144.06
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,143.94
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,118.94
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.79986
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.79495
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.4674
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.0
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,,L3 Current (Min),A,46.75
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,,L3 Current (Max),A,47.75
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.25
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,,L2 Current (Min),A,56.12
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,,L2 Current (Max),A,56.88
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.5
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,,L1 Current (Min),A,35.12
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,,L1 Current (Max),A,35.5
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.25
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-1.38
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,7.69
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,21.12
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99213
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98965
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.91019
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,07,L3 Current (Min),A,12.62
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,07,L3 Current (Max),A,12.75
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,07,L3 Current (RMS),A,12.75
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,07,L2 Current (Min),A,14.38
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,07,L2 Current (Max),A,14.62
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,07,L2 Current (RMS),A,14.5
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,07,L1 Current (Min),A,2.12
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,07,L1 Current (Max),A,2.12
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,07,L1 Current (RMS),A,2.12
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-14.44
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.13
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-21.56
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.92511
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98428
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.89343
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,06,L3 Current (Min),A,24.5
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,06,L3 Current (Max),A,24.88
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,24.62
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,06,L2 Current (Min),A,48.25
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,06,L2 Current (Max),A,49.38
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,48.75
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,06,L1 Current (Min),A,16.5
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,06,L1 Current (Max),A,17.0
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,16.75
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.69
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.0
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.56
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98654
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99356
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98999
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,29.0
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Current (Min),A,104.5
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Current (Max),A,104.88
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,104.75
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Current (Min),A,116.38
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Current (Max),A,116.62
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,116.5
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Current (Min),A,123.88
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Current (Max),A,124.0
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,123.88
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-29.88
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-80.43
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,4.5
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.3499
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.05995
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.13341
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.0
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.31
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.94
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99316
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97699
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94998
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Current (Min),A,72.75
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Current (Max),A,72.88
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,72.88
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Current (Min),A,53.5
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Current (Max),A,53.62
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,53.5
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Current (Min),A,21.38
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Current (Max),A,21.38
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.38
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,230.84
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,230.89
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.86
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.98
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.03
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.47
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.52
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Min),A,176.5
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Max),A,176.62
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.62
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Min),A,188.12
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Max),A,188.88
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Min),A,147.0
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Max),A,147.0
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T13:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,149.94
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,145.69
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,119.19
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.8638
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.82223
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.48406
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,,L3 Current (Min),A,61.38
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,,L3 Current (Max),A,61.62
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.5
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,,L2 Current (Min),A,65.25
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,,L2 Current (Max),A,65.5
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.38
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,,L1 Current (Min),A,39.75
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,,L1 Current (Max),A,40.0
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.88
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-3.94
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,3.5
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,22.75
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99094
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99731
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.9017
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,07,L3 Current (Min),A,11.75
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,07,L3 Current (Max),A,11.88
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,07,L3 Current (RMS),A,11.75
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,07,L2 Current (Min),A,23.12
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,07,L2 Current (Max),A,23.12
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,07,L2 Current (RMS),A,23.12
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,07,L1 Current (Min),A,2.12
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,07,L1 Current (Max),A,2.12
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,07,L1 Current (RMS),A,2.12
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.5
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-2.12
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.75
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98056
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99619
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9624
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,06,L3 Current (Min),A,40.12
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,06,L3 Current (Max),A,40.38
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,40.25
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,06,L2 Current (Min),A,88.25
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,06,L2 Current (Max),A,88.75
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,88.5
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,06,L1 Current (Min),A,17.38
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,06,L1 Current (Max),A,18.0
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,17.75
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.62
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.88
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.94
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99072
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99042
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99207
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,33.0
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Current (Min),A,118.62
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Current (Max),A,118.75
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,118.75
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Current (Min),A,111.0
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Current (Max),A,111.12
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,111.12
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Current (Min),A,138.38
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Current (Max),A,138.5
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,138.5
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-42.56
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-88.56
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-80.0
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.2672
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.00371
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.16371
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.06
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.81
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.19
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93075
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98697
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97006
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Current (Min),A,31.5
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Current (Max),A,31.75
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.62
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Current (Min),A,68.75
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Current (Max),A,68.88
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,68.75
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Current (Min),A,32.75
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Current (Max),A,32.88
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.75
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,230.86
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,230.88
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.86
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.28
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.28
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.67
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.69
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Min),A,149.0
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Max),A,149.62
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.38
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Min),A,237.62
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Max),A,238.38
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Min),A,172.88
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Max),A,173.12
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T13:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,140.38
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,147.44
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,141.94
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.76535
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.83416
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.7825
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-12.0
