Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,,L3 Current (Min),A,51.12
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,,L3 Current (Max),A,52.25
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,,L2 Current (Min),A,57.62
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,,L2 Current (Max),A,58.38
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.0
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,,L1 Current (Min),A,49.75
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,,L1 Current (Max),A,50.75
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.38
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-1.31
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,5.56
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,22.12
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99939
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99435
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.89697
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,07,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,07,L2 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,07,L3 Current (Min),A,48.38
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,07,L3 Current (Max),A,48.38
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,07,L3 Current (RMS),A,48.38
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,07,L2 Current (Min),A,24.25
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,07,L2 Current (Max),A,24.62
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,07,L2 Current (RMS),A,24.25
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,07,L1 Current (Min),A,1.88
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,07,L1 Current (Max),A,2.0
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,07,L1 Current (RMS),A,2.0
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.19
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-2.5
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-2.69
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9917
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99591
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96533
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,06,L3 Current (Min),A,55.5
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,06,L3 Current (Max),A,59.5
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,57.12
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,06,L2 Current (Min),A,92.38
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,06,L2 Current (Max),A,92.75
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,92.62
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,06,L1 Current (Min),A,18.0
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,06,L1 Current (Max),A,18.38
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,18.12
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.5
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.88
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.69
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9928
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98605
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99106
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,33.0
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Current (Min),A,132.75
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Current (Max),A,133.12
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,132.88
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Current (Min),A,81.5
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Current (Max),A,81.88
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,81.75
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Current (Min),A,139.12
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Current (Max),A,140.25
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,139.38
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-47.44
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-95.19
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-79.19
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.39986
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.11901
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.10213
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.25
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.93
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.87
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95108
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97961
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94253
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Current (Min),A,38.5
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Current (Max),A,38.62
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.62
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Current (Min),A,54.5
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Current (Max),A,54.62
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,54.5
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Current (Min),A,25.88
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Current (Max),A,26.12
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,230.45
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,230.55
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.52
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.69
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.77
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.41
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.48
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Min),A,235.0
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Max),A,238.88
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.75
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Min),A,204.62
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Max),A,205.88
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.12
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Min),A,146.12
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Max),A,148.25
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.62
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T13:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,145.69
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,147.56
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,137.19
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.82083
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.8378
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.72732
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,,L3 Current (Min),A,53.75
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,,L3 Current (Max),A,54.25
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,,L2 Current (Min),A,63.62
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,,L2 Current (Max),A,63.88
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.75
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,,L1 Current (Min),A,46.38
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,,L1 Current (Max),A,46.88
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.62
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-0.44
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,5.56
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,20.38
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99985
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99326
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.89654
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,07,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,07,L3 Current (Min),A,56.38
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,07,L3 Current (Max),A,56.38
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,07,L3 Current (RMS),A,56.38
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,07,L2 Current (Min),A,13.88
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,07,L2 Current (Max),A,14.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,07,L2 Current (RMS),A,14.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,07,L1 Current (Min),A,1.88
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,07,L1 Current (Max),A,1.88
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,07,L1 Current (RMS),A,1.88
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.12
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.75
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-19.25
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99298
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98483
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.89856
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,06,L3 Current (Min),A,63.88
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,06,L3 Current (Max),A,64.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,64.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,06,L2 Current (Min),A,45.25
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,06,L2 Current (Max),A,46.38
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,45.88
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,06,L1 Current (Min),A,13.88
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,06,L1 Current (Max),A,14.25
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,14.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.62
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.94
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99042
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99664
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98761
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,36.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,29.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Current (Min),A,111.5
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Current (Max),A,112.25
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,111.88
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Current (Min),A,152.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Current (Max),A,152.25
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,152.12
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Current (Min),A,122.62
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Current (Max),A,122.75
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,122.75
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-49.5
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-89.69
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-28.06
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.37108
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.03261
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.251
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.56
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96936
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99118
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97989
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Current (Min),A,47.38
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Current (Max),A,47.5
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.38
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Current (Min),A,65.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Current (Max),A,65.12
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,65.12
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Current (Min),A,30.88
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Current (Max),A,31.5
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.12
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,230.67
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,230.69
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.67
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.66
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.69
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.91
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.91
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Min),A,234.5
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Max),A,235.12
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.88
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Min),A,224.12
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Max),A,225.12
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.62
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Min),A,135.38
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Max),A,137.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.25
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T13:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,152.93
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,147.56
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,144.62
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.88806
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.83554
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.79834
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-14.0
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,,L3 Current (Min),A,66.38
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,,L3 Current (Max),A,66.88
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.62
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,,L2 Current (Min),A,54.0
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,,L2 Current (Max),A,55.0
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.5
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,,L1 Current (Min),A,38.88
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,,L1 Current (Max),A,39.12
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-6.5
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,2.5
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,16.19
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98642
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99863
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.91241
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,07,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,07,L3 Current (Min),A,9.0
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,07,L3 Current (Max),A,9.0
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,07,L3 Current (RMS),A,9.0
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,07,L2 Current (Min),A,34.25
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,07,L2 Current (Max),A,34.62
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,07,L2 Current (RMS),A,34.38
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,07,L1 Current (Min),A,1.75
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,07,L1 Current (Max),A,1.88
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,07,L1 Current (RMS),A,1.88
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.25
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.88
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-4.25
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98984
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98468
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97922
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,06,L3 Current (Min),A,65.88
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,06,L3 Current (Max),A,66.25
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,66.12
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,06,L2 Current (Min),A,44.5
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,06,L2 Current (Max),A,45.0
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,44.75
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,06,L1 Current (Min),A,26.25
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,06,L1 Current (Max),A,26.25
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,26.25
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.75
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.75
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.5
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98596
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98849
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9921
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,36.0
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Current (Min),A,91.25
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Current (Max),A,91.88
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,91.62
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Current (Min),A,91.62
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Current (Max),A,91.75
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,91.75
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Current (Min),A,152.38
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Current (Max),A,152.75
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,152.5
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-35.56
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-96.88
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,9.5
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.37655
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.11427
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.18224
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.44
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.31
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.06
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98312
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98831
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93436
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Current (Min),A,58.75
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Current (Max),A,58.88
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.88
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Current (Min),A,62.25
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Current (Max),A,62.25
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,62.25
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Current (Min),A,25.62
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Current (Max),A,26.25
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.88
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,230.28
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,230.31
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.3
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.34
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.38
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.52
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.53
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Min),A,166.12
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Max),A,167.25
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.62
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Min),A,187.75
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Max),A,188.62
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.12
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Min),A,174.25
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Max),A,175.62
