Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T13:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,147.25
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,149.5
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,146.44
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.8443
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.85626
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.82641
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,,L3 Current (Min),A,57.38
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,,L3 Current (Max),A,58.38
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.0
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,,L2 Current (Min),A,54.75
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,,L2 Current (Max),A,55.25
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.88
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,,L1 Current (Min),A,43.12
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,,L1 Current (Max),A,45.12
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.62
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-2.69
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,3.44
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,1.69
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99243
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99719
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93268
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,07,L2 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,07,L3 Current (Min),A,9.25
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,07,L3 Current (Max),A,9.38
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,07,L3 Current (RMS),A,9.38
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,07,L2 Current (Min),A,24.75
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,07,L2 Current (Max),A,25.12
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,07,L2 Current (RMS),A,24.88
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,07,L1 Current (Min),A,1.38
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,07,L1 Current (Max),A,1.38
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,07,L1 Current (RMS),A,1.38
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.25
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.75
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-2.06
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98761
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97992
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99719
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,06,L3 Current (Min),A,58.12
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,06,L3 Current (Max),A,58.38
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,58.25
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,06,L2 Current (Min),A,37.25
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,06,L2 Current (Max),A,39.0
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,38.12
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,06,L1 Current (Min),A,56.62
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,06,L1 Current (Max),A,57.88
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,57.5
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.5
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.82
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.06
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99414
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99316
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98468
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Current (Min),A,122.12
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Current (Max),A,122.5
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,122.38
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Current (Min),A,112.0
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Current (Max),A,112.25
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,112.12
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Current (Min),A,96.38
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Current (Max),A,97.5
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,96.88
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-35.63
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-78.25
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-33.0
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.1678
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.08464
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.11861
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-0.38
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.88
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.69
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98856
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99185
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94577
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Current (Min),A,67.12
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Current (Max),A,67.25
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,67.25
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Current (Min),A,68.0
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Current (Max),A,68.12
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,68.0
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Current (Min),A,19.5
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Current (Max),A,24.38
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.88
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,230.3
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,230.34
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.33
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.3
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.33
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.97
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.02
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Min),A,208.5
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Max),A,210.38
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.38
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Min),A,195.88
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Max),A,197.25
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Min),A,140.12
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Max),A,142.38
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.38
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T13:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,137.81
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,149.0
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,138.88
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.74173
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.85339
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.73483
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,,L3 Current (Min),A,45.25
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,,L3 Current (Max),A,45.62
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.38
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,,L2 Current (Min),A,51.25
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,,L2 Current (Max),A,54.25
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.62
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,,L1 Current (Min),A,37.38
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,,L1 Current (Max),A,38.25
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.75
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-0.44
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,16.87
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,2.12
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99973
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.94476
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93426
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,07,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,07,L3 Current (Min),A,48.62
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,07,L3 Current (Max),A,48.75
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,07,L3 Current (RMS),A,48.75
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,07,L2 Current (Min),A,3.75
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,07,L2 Current (Max),A,4.12
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,07,L2 Current (RMS),A,4.0
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,07,L1 Current (Min),A,1.38
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,07,L1 Current (Max),A,1.38
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,07,L1 Current (RMS),A,1.38
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.12
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-11.06
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.69
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9884
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96112
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98325
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,06,L3 Current (Min),A,59.88
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,06,L3 Current (Max),A,64.12
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,61.0
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,06,L2 Current (Min),A,33.12
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,06,L2 Current (Max),A,34.0
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,33.75
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,06,L1 Current (Min),A,30.75
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,06,L1 Current (Max),A,30.88
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,30.88
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.56
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.75
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.12
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98859
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99521
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98862
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Current (Min),A,105.25
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Current (Max),A,106.12
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,105.75
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Current (Min),A,117.5
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Current (Max),A,126.38
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,119.88
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Current (Min),A,112.75
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Current (Max),A,113.38
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,113.0
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-27.44
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-81.56
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.0
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.44692
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.02278
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.34847
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.19
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.25
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,1.69
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99258
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99219
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99026
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Current (Min),A,79.0
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Current (Max),A,88.5
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,83.75
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Current (Min),A,57.38
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Current (Max),A,57.5
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,57.5
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Current (Min),A,44.62
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Current (Max),A,44.75
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.62
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,229.47
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,229.59
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.55
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.05
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.08
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.53
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.55
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Min),A,259.38
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Max),A,274.12
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.75
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Min),A,169.0
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Max),A,174.88
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.62
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Min),A,162.88
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Max),A,163.88
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.25
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T12:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,137.63
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,147.32
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,120.12
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.72732
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.83709
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.51235
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.0
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,,L3 Current (Min),A,41.5
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,,L3 Current (Max),A,42.5
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.25
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,,L2 Current (Min),A,61.88
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,,L2 Current (Max),A,63.75
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.12
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,,L1 Current (Min),A,35.75
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,,L1 Current (Max),A,38.62
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-8.0
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,21.12
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,20.25
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98224
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.92691
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.90265
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,07,L3 Current (Min),A,8.38
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,07,L3 Current (Max),A,8.38
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,07,L3 Current (RMS),A,8.38
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,07,L2 Current (Min),A,3.88
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,07,L2 Current (Max),A,4.25
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,07,L2 Current (RMS),A,4.0
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,07,L1 Current (Min),A,1.88
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,07,L1 Current (Max),A,1.88
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,07,L1 Current (RMS),A,1.88
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.12
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.87
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.87
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99078
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98294
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98431
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,06,L3 Current (Min),A,64.5
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,06,L3 Current (Max),A,64.5
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,64.5
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,06,L2 Current (Min),A,48.75
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,06,L2 Current (Max),A,50.25
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,49.38
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,06,L1 Current (Min),A,31.5
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,06,L1 Current (Max),A,31.88
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,31.75
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.31
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.81
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.94
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98672
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99469
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99069
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,29.0
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,32.0
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Current (Min),A,107.75
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Current (Max),A,107.75
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,107.75
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Current (Min),A,122.62
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Current (Max),A,122.75
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,122.75
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Current (Min),A,133.88
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Current (Max),A,134.62
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,134.25
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-35.06
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-95.5
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-49.19
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.36635
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.01305
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.18981
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.94
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.0
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.75
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99185
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9906
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99066
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Current (Min),A,75.62
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Current (Max),A,81.62
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,79.62
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Current (Min),A,63.62
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Current (Max),A,63.88
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,63.75
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Current (Min),A,49.88
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Current (Max),A,50.12
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,50.0
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,230.12
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,230.2
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.16
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.41
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.42
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.5
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.58
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
