Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Min),A,226.25
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Max),A,231.12
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.25
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Min),A,187.88
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Max),A,188.88
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.25
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Min),A,195.62
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Max),A,201.75
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.88
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T12:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,142.12
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,152.93
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,131.06
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.77697
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.88339
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.6423
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,,L3 Current (Min),A,48.12
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,,L3 Current (Max),A,48.88
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.25
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,,L2 Current (Min),A,61.25
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,,L2 Current (Max),A,61.75
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.5
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,,L1 Current (Min),A,48.12
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,,L1 Current (Max),A,49.12
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.62
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-5.38
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,21.12
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,21.44
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98672
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.92139
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.90274
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,07,L3 Current (Min),A,8.88
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,07,L3 Current (Max),A,8.88
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,07,L3 Current (RMS),A,8.88
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,07,L2 Current (Min),A,5.38
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,07,L2 Current (Max),A,5.62
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,07,L2 Current (RMS),A,5.38
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,07,L1 Current (Min),A,1.88
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,07,L1 Current (Max),A,1.88
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,07,L1 Current (RMS),A,1.88
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.5
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.0
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.37
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98425
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97852
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98093
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,06,L3 Current (Min),A,53.38
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,06,L3 Current (Max),A,53.62
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,53.5
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,06,L2 Current (Min),A,45.38
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,06,L2 Current (Max),A,46.12
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,45.75
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,06,L1 Current (Min),A,32.25
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,06,L1 Current (Max),A,32.88
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,32.5
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.38
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.06
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.06
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98639
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99515
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99637
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,32.0
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,50.0
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Current (Min),A,109.12
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Current (Max),A,109.62
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,109.38
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Current (Min),A,133.75
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Current (Max),A,134.12
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,134.0
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Current (Min),A,209.38
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Current (Max),A,210.25
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,209.88
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-44.25
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-98.69
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.31
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.33657
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.1516
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.33004
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.32
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.87
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.44
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98816
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9819
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97009
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Current (Min),A,64.12
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Current (Max),A,64.25
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,64.12
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Current (Min),A,47.25
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Current (Max),A,47.38
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.25
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Current (Min),A,34.62
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Current (Max),A,34.75
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.75
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,231.58
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,231.72
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.67
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.69
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.75
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.48
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.58
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Min),A,198.25
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Max),A,199.38
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Min),A,177.88
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Max),A,179.0
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Min),A,247.25
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Max),A,248.75
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T12:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,151.19
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,153.13
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,143.31
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.87195
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.88605
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.79483
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,,L3 Current (Min),A,54.25
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,,L3 Current (Max),A,54.38
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.25
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,,L2 Current (Min),A,61.38
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,,L2 Current (Max),A,61.38
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.38
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,,L1 Current (Min),A,52.88
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,,L1 Current (Max),A,52.88
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.88
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-5.38
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,4.25
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,21.44
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98578
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99689
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.89917
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,07,L2 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,07,L3 Current (Min),A,8.0
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,07,L3 Current (Max),A,8.0
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,07,L3 Current (RMS),A,8.0
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,07,L2 Current (Min),A,26.12
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,07,L2 Current (Max),A,26.12
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,07,L2 Current (RMS),A,26.12
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,07,L1 Current (Min),A,1.88
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,07,L1 Current (Max),A,1.88
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,07,L1 Current (RMS),A,1.88
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-15.63
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.44
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-18.44
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.90005
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98621
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92947
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,06,L3 Current (Min),A,24.62
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,06,L3 Current (Max),A,24.88
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,24.75
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,06,L2 Current (Min),A,55.12
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,06,L2 Current (Max),A,55.62
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,55.38
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,06,L1 Current (Min),A,22.25
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,06,L1 Current (Max),A,22.38
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,22.25
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-1.94
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.5
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.44
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99106
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99338
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99521
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,40.0
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Current (Min),A,106.5
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Current (Max),A,106.75
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,106.62
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Current (Min),A,98.38
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Current (Max),A,105.38
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,101.88
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Current (Min),A,167.88
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Current (Max),A,168.12
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,168.0
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-48.88
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-93.12
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.5
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.32219
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.02339
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.3756
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.94
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.88
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,0.75
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98178
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98837
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98373
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Current (Min),A,51.25
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Current (Max),A,51.38
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.38
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Current (Min),A,52.38
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Current (Max),A,52.38
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,52.38
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Current (Min),A,45.75
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Current (Max),A,46.25
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.0
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,230.78
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,230.81
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.8
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.94
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.02
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.05
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.06
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Min),A,143.75
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Max),A,144.25
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Min),A,178.88
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Max),A,186.62
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.75
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Min),A,196.5
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Max),A,196.75
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.62
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T12:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,146.94
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,150.25
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,134.19
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.83554
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.8641
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.69223
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,,L3 Current (Min),A,51.38
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,,L3 Current (Max),A,51.62
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,,L2 Current (Min),A,59.75
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,,L2 Current (Max),A,59.88
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.75
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,,L1 Current (Min),A,40.38
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,,L1 Current (Max),A,40.62
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-9.56
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,6.06
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,17.19
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97739
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99313
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.91827
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,07,L3 Current (Min),A,8.25
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,07,L3 Current (Max),A,8.38
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,07,L3 Current (RMS),A,8.25
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,07,L2 Current (Min),A,13.75
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,07,L2 Current (Max),A,14.25
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,07,L2 Current (RMS),A,13.88
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,07,L1 Current (Min),A,1.88
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,07,L1 Current (Max),A,1.88
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,07,L1 Current (RMS),A,1.88
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-18.75
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-2.25
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-3.0
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.8678
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99298
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99487
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,06,L3 Current (Min),A,20.0
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,06,L3 Current (Max),A,20.5
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,20.25
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,06,L2 Current (Min),A,62.88
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,06,L2 Current (Max),A,63.5
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,63.12
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,06,L1 Current (Min),A,41.12
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,06,L1 Current (Max),A,41.5
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,41.38
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.44
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.56
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.56
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99063
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99322
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9939
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,34.0
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Current (Min),A,123.5
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Current (Max),A,124.75
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,124.0
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Current (Min),A,111.5
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Current (Max),A,111.88
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,111.62
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Current (Min),A,142.75
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Current (Max),A,143.12
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,142.88
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-45.62
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-93.62
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,2.0
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.26705
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.04762
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.2564
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.19
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.44
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-0.38
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98663
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99304
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98257
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Current (Min),A,74.62
