Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Current (Max),A,74.88
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,74.75
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Current (Min),A,66.12
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Current (Max),A,66.38
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,66.25
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Current (Min),A,44.75
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Current (Max),A,45.62
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.25
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,228.72
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,228.75
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.72
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.42
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,236.47
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.8
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,235.86
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Min),A,182.5
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Max),A,183.25
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.88
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Min),A,204.12
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Max),A,204.88
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Min),A,204.12
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Max),A,204.75
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T12:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,150.0
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,142.5
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,142.44
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.86386
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.78784
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.78564
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,,L3 Current (Min),A,61.12
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,,L3 Current (Max),A,62.62
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.88
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,,L2 Current (Min),A,54.88
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,,L2 Current (Max),A,56.12
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,,L1 Current (Min),A,49.62
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,,L1 Current (Max),A,51.0
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.38
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-9.63
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,5.44
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,19.25
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97778
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99417
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.90649
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,07,L3 Current (Min),A,8.38
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,07,L3 Current (Max),A,8.38
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,07,L3 Current (RMS),A,8.38
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,07,L2 Current (Min),A,13.62
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,07,L2 Current (Max),A,14.0
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,07,L2 Current (RMS),A,13.75
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,07,L1 Current (Min),A,1.75
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,07,L1 Current (Max),A,1.75
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,07,L1 Current (RMS),A,1.75
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.31
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.19
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-5.62
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96207
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98953
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99173
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,06,L3 Current (Min),A,34.38
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,06,L3 Current (Max),A,34.38
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,34.38
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,06,L2 Current (Min),A,57.62
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,06,L2 Current (Max),A,58.12
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,57.88
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,06,L1 Current (Min),A,46.88
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,06,L1 Current (Max),A,47.0
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,46.88
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.0
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.31
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.75
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99069
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99139
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99149
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Current (Min),A,101.0
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Current (Max),A,101.5
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,101.25
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Current (Min),A,110.62
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Current (Max),A,110.88
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,110.75
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Current (Min),A,127.38
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Current (Max),A,127.38
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,127.38
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-18.88
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-83.37
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-62.0
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.41915
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.05281
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.08772
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.75
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.37
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.06
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99347
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97739
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96661
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Current (Min),A,91.25
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Current (Max),A,91.25
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,91.25
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Current (Min),A,45.75
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Current (Max),A,45.75
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.75
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Current (Min),A,36.25
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Current (Max),A,36.38
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.25
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,230.16
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,230.17
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.16
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.38
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.41
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.81
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.83
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Min),A,182.38
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Max),A,183.0
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.75
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Min),A,184.38
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Max),A,185.12
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.75
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Min),A,172.38
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Max),A,173.75
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.12
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T12:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,150.19
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,152.75
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,130.63
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.86285
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.88351
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.6477
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-14.0
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,,L3 Current (Min),A,45.88
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,,L3 Current (Max),A,46.0
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.88
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,,L2 Current (Min),A,65.5
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,,L2 Current (Max),A,66.0
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.75
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,,L1 Current (Min),A,48.62
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,,L1 Current (Max),A,49.0
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.75
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-8.81
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,17.44
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-1.06
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98065
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.92471
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93564
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,07,L3 Current (Min),A,9.0
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,07,L3 Current (Max),A,9.0
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,07,L3 Current (RMS),A,9.0
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,07,L2 Current (Min),A,4.5
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,07,L2 Current (Max),A,4.62
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,07,L2 Current (RMS),A,4.62
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,07,L1 Current (Min),A,1.38
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,07,L1 Current (Max),A,1.38
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,07,L1 Current (RMS),A,1.38
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-22.62
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-0.62
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-3.82
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.82046
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99405
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99231
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,06,L3 Current (Min),A,14.75
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,06,L3 Current (Max),A,14.75
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,14.75
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,06,L2 Current (Min),A,62.88
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,06,L2 Current (Max),A,70.38
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,66.62
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,06,L1 Current (Min),A,40.62
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,06,L1 Current (Max),A,40.88
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,40.75
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.94
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.19
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.32
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98706
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99319
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99347
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,34.0
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Current (Min),A,103.5
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Current (Max),A,103.88
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,103.75
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Current (Min),A,101.75
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Current (Max),A,102.0
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,101.88
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Current (Min),A,142.38
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Current (Max),A,142.5
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,142.5
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-55.25
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-91.12
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.62
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.24788
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.06679
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.42394
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.69
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.31
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.12
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96771
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98111
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98062
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Current (Min),A,37.25
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Current (Max),A,37.25
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.25
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Current (Min),A,60.5
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Current (Max),A,60.5
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,60.5
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Current (Min),A,60.12
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Current (Max),A,60.38
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,60.25
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,231.28
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,231.33
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.3
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.09
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.2
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.62
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.64
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Min),A,124.25
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Max),A,124.25
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.25
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Min),A,172.0
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Max),A,179.25
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.62
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Min),A,213.88
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Max),A,214.25
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.12
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T11:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,144.44
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,149.81
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,127.44
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.80798
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.85501
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.60388
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-14.0
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,,L3 Current (Min),A,44.88
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,,L3 Current (Max),A,45.38
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.12
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,,L2 Current (Min),A,65.38
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,,L2 Current (Max),A,66.75
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.0
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,,L1 Current (Min),A,48.5
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,,L1 Current (Max),A,49.88
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.12
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-10.06
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,19.19
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,1.19
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97592
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.93106
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93146
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,07,L3 Current (Min),A,8.38
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,07,L3 Current (Max),A,8.38
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,07,L3 Current (RMS),A,8.38
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,07,L2 Current (Min),A,4.62
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,07,L2 Current (Max),A,4.75
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,07,L2 Current (RMS),A,4.62
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,07,L1 Current (Min),A,1.38
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,07,L1 Current (Max),A,1.38
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,07,L1 Current (RMS),A,1.38
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-13.5
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.13
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.5
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.92193
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98044
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98279
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,06,L3 Current (Min),A,21.5
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,06,L3 Current (Max),A,21.62
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,21.5
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,06,L2 Current (Min),A,43.5
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,06,L2 Current (Max),A,43.62
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,43.5
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,06,L1 Current (Min),A,31.38
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,06,L1 Current (Max),A,31.38
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,31.38
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.75
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.12
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.19
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98801
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99695
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99667
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,42.0
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,41.0
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Current (Min),A,82.88
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Current (Max),A,84.12
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,83.5
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Current (Min),A,176.62
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Current (Max),A,176.88
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,176.75
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Current (Min),A,170.38
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Current (Max),A,170.62
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,170.5
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-27.94
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-102.31
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.62
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.34493
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.14156
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.40978
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.37
