Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.44
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.5
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97894
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96793
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98282
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Current (Min),A,47.62
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Current (Max),A,47.75
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.75
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Current (Min),A,41.5
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Current (Max),A,41.5
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.5
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Current (Min),A,49.38
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Current (Max),A,49.38
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.38
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,231.77
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,231.8
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.78
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.12
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.14
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.41
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.45
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Min),A,124.12
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Max),A,125.62
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.88
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Min),A,209.12
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Max),A,210.38
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.75
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Min),A,223.62
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Max),A,224.62
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.12
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T11:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,142.06
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,144.19
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,130.25
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.78579
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.81482
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.63723
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,,L3 Current (Min),A,49.62
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,,L3 Current (Max),A,51.38
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.12
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,,L2 Current (Min),A,60.12
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,,L2 Current (Max),A,62.12
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.5
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,,L1 Current (Min),A,50.25
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,,L1 Current (Max),A,51.25
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.75
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-7.81
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,5.38
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,20.12
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97952
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99408
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.90713
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,07,L3 Current (Min),A,8.38
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,07,L3 Current (Max),A,8.5
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,07,L3 Current (RMS),A,8.5
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,07,L2 Current (Min),A,11.0
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,07,L2 Current (Max),A,11.25
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,07,L2 Current (RMS),A,11.12
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,07,L1 Current (Min),A,2.0
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,07,L1 Current (Max),A,2.12
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,07,L1 Current (RMS),A,2.0
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.12
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.19
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.94
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97943
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98105
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97147
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,06,L3 Current (Min),A,33.25
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,06,L3 Current (Max),A,33.5
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,33.38
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,06,L2 Current (Min),A,43.0
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,06,L2 Current (Max),A,44.5
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,43.75
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,06,L1 Current (Min),A,30.0
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,06,L1 Current (Max),A,30.5
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,30.38
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.56
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.69
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.75
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.979
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9957
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99139
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,34.0
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,29.0
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Current (Min),A,77.12
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Current (Max),A,89.0
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,80.12
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Current (Min),A,142.75
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Current (Max),A,143.88
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,143.38
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Current (Min),A,120.88
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Current (Max),A,125.25
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,122.0
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-63.25
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-96.94
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.94
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.26491
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.00841
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.28261
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.75
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.13
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.25
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99091
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97092
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97836
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Current (Min),A,60.75
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Current (Max),A,61.12
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,61.0
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Current (Min),A,43.0
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Current (Max),A,43.12
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.12
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Current (Min),A,44.25
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Current (Max),A,44.75
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.38
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,230.84
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,230.94
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.91
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.52
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.61
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.44
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.48
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Min),A,142.0
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Max),A,152.62
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.88
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Min),A,190.62
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Max),A,193.0
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.38
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Min),A,165.88
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Max),A,170.88
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.38
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T11:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,141.5
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,145.62
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,137.81
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.78317
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.81955
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.7337
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,,L3 Current (Min),A,46.75
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,,L3 Current (Max),A,47.88
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.25
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,,L2 Current (Min),A,52.25
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,,L2 Current (Max),A,53.75
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,,L1 Current (Min),A,47.62
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,,L1 Current (Max),A,49.0
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.25
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-4.5
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,3.88
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,21.94
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.9902
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99655
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.90393
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,07,L3 Current (Min),A,9.0
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,07,L3 Current (Max),A,9.12
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,07,L3 Current (RMS),A,9.12
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,07,L2 Current (Min),A,18.5
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,07,L2 Current (Max),A,19.0
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,07,L2 Current (RMS),A,18.88
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,07,L1 Current (Min),A,2.12
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,07,L1 Current (Max),A,2.12
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,07,L1 Current (RMS),A,2.12
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.06
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.0
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-3.38
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96558
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98492
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95853
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,06,L3 Current (Min),A,22.88
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,06,L3 Current (Max),A,23.12
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,23.0
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,06,L2 Current (Min),A,38.25
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,06,L2 Current (Max),A,38.88
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,38.62
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,06,L1 Current (Min),A,18.75
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,06,L1 Current (Max),A,19.75
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,19.0
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.31
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.12
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.5
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96088
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99194
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99454
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,32.0
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Current (Min),A,58.75
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Current (Max),A,59.12
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,59.0
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Current (Min),A,118.25
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Current (Max),A,118.62
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,118.38
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Current (Min),A,135.12
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Current (Max),A,135.38
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,135.25
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-61.81
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-83.56
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,9.31
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.14171
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.02025
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.31365
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.25
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.19
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.44
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99149
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97983
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98425
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Current (Min),A,63.62
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Current (Max),A,63.88
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,63.75
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Current (Min),A,51.25
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Current (Max),A,51.38
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,51.38
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Current (Min),A,39.62
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Current (Max),A,40.38
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.88
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,231.53
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,231.53
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.53
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.55
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.48
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.5
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Min),A,118.88
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Max),A,119.5
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.25
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Min),A,183.25
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Max),A,184.12
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.62
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Min),A,160.75
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Max),A,164.12
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T11:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,147.32
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,148.25
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,124.94
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.83545
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.8482
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.56616
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,,L3 Current (Min),A,47.5
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,,L3 Current (Max),A,47.88
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.62
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,,L2 Current (Min),A,62.25
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,,L2 Current (Max),A,62.75
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.5
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,,L1 Current (Min),A,36.88
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,,L1 Current (Max),A,37.0
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.88
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,1.75
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,4.62
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,29.62
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98953
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99615
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.85327
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,07,L3 Current (Min),A,9.25
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,07,L3 Current (Max),A,9.38
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,07,L3 Current (RMS),A,9.38
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,07,L2 Current (Min),A,18.12
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,07,L2 Current (Max),A,18.25
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,07,L2 Current (RMS),A,18.25
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,07,L1 Current (Min),A,2.75
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,07,L1 Current (Max),A,2.75
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,07,L1 Current (RMS),A,2.75
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.69
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-1.19
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,1.19
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96384
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9892
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99258
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,06,L3 Current (Min),A,23.5
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,06,L3 Current (Max),A,23.88
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,23.62
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,06,L2 Current (Min),A,42.88
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,06,L2 Current (Max),A,43.12
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,43.0
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,06,L1 Current (Min),A,28.88
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,06,L1 Current (Max),A,29.25
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,29.12
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.88
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.81
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.12
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98807
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99124
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99445
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,34.0
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Current (Min),A,91.5
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Current (Max),A,92.12
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,91.75
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Current (Min),A,118.88
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Current (Max),A,119.0
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,118.88
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Current (Min),A,142.75
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Current (Max),A,144.12
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,143.38
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-44.06
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-94.38
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.13
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.39428
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.01961
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.45702
