Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.13
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.44
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.25
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98221
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97311
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9942
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Current (Min),A,54.88
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Current (Max),A,54.88
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,54.88
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Current (Min),A,36.5
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Current (Max),A,36.62
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.5
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Current (Min),A,65.25
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Current (Max),A,65.38
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,65.38
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,232.09
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,232.12
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.11
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.84
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.2
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.2
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Min),A,140.75
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Max),A,141.25
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Min),A,164.0
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Max),A,164.25
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.12
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Min),A,220.25
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Max),A,221.75
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T11:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,149.44
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,149.56
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,137.63
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.85888
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.85586
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.72363
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,,L3 Current (Min),A,47.0
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,,L3 Current (Max),A,47.88
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.25
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,,L2 Current (Min),A,58.12
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,,L2 Current (Max),A,59.5
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.62
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,,L1 Current (Min),A,46.12
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,,L1 Current (Max),A,46.5
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.25
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-5.69
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,5.06
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,19.25
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98029
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99057
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.92398
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,07,L3 Current (Min),A,8.75
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,07,L3 Current (Max),A,9.5
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,07,L3 Current (RMS),A,8.88
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,07,L2 Current (Min),A,10.25
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,07,L2 Current (Max),A,10.88
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,07,L2 Current (RMS),A,10.5
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,07,L1 Current (Min),A,2.38
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,07,L1 Current (Max),A,2.38
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,07,L1 Current (RMS),A,2.38
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.13
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-2.88
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,3.5
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96847
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99017
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99295
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,06,L3 Current (Min),A,33.62
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,06,L3 Current (Max),A,33.88
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,33.75
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,06,L2 Current (Min),A,48.38
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,06,L2 Current (Max),A,49.25
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,48.75
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,06,L1 Current (Min),A,31.75
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,06,L1 Current (Max),A,39.62
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,35.0
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.5
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.38
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.82
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96255
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99072
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99152
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,32.0
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Current (Min),A,58.0
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Current (Max),A,59.25
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,58.38
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Current (Min),A,107.62
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Current (Max),A,108.38
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,108.0
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Current (Min),A,134.12
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Current (Max),A,134.62
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,134.25
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-42.56
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-92.12
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-37.25
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.24044
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.00874
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.3211
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.12
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.75
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-0.75
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9863
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98105
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99423
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Current (Min),A,59.38
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Current (Max),A,59.62
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,59.5
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Current (Min),A,58.25
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Current (Max),A,58.62
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.38
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Current (Min),A,48.62
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Current (Max),A,49.0
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.88
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,231.7
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,231.78
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.73
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.08
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.2
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.16
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Min),A,120.75
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Max),A,121.5
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.12
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Min),A,175.0
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Max),A,176.0
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.62
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Min),A,185.62
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Max),A,192.5
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.38
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T11:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,147.19
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,150.56
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,114.12
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.8312
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.86374
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.39858
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.0
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,,L3 Current (Min),A,36.88
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,,L3 Current (Max),A,37.25
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,,L2 Current (Min),A,60.62
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,,L2 Current (Max),A,61.25
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.75
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,,L1 Current (Min),A,35.5
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,,L1 Current (Max),A,36.25
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.75
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-1.56
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,17.44
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,3.06
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98242
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.93649
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94965
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,07,L3 Current (Min),A,8.62
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,07,L3 Current (Max),A,8.62
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,07,L3 Current (RMS),A,8.62
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,07,L2 Current (Min),A,3.88
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,07,L2 Current (Max),A,4.25
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,07,L2 Current (RMS),A,4.0
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,07,L1 Current (Min),A,1.62
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,07,L1 Current (Max),A,1.62
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,07,L1 Current (RMS),A,1.62
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-11.44
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,0.06
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-4.62
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.89706
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99222
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98859
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,06,L3 Current (Min),A,16.5
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,06,L3 Current (Max),A,16.62
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,16.62
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,06,L2 Current (Min),A,48.75
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,06,L2 Current (Max),A,50.5
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,49.75
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,06,L1 Current (Min),A,30.0
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,06,L1 Current (Max),A,30.38
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,30.25
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.94
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.81
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.69
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9812
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99518
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99396
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,36.0
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,33.0
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Current (Min),A,85.25
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Current (Max),A,85.75
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,85.62
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Current (Min),A,151.62
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Current (Max),A,151.75
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,151.62
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Current (Min),A,138.12
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Current (Max),A,143.25
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,140.25
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-45.12
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-86.25
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-24.5
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.35686
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.03532
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.2484
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,1.88
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.94
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.31
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9935
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97491
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9812
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Current (Min),A,70.88
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Current (Max),A,71.25
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,71.12
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Current (Min),A,50.75
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Current (Max),A,50.75
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.75
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Current (Min),A,47.5
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Current (Max),A,47.88
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.62
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,231.17
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,231.2
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.19
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.28
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.19
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.2
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Min),A,150.25
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Max),A,151.25
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.88
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Min),A,202.62
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Max),A,204.25
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.88
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Min),A,203.88
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Max),A,209.25
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.25
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T10:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,153.31
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,149.12
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,121.94
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.88894
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.8522
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.52358
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,,L3 Current (Min),A,42.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,,L3 Current (Max),A,43.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,,L2 Current (Min),A,54.62
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,,L2 Current (Max),A,55.25
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,,L1 Current (Min),A,34.5
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,,L1 Current (Max),A,34.88
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.62
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-2.12
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,18.06
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,1.19
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98846
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.93411
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.99918
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,07,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,07,L3 Current (Min),A,8.12
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,07,L3 Current (Max),A,8.25
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,07,L3 Current (RMS),A,8.25
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,07,L2 Current (Min),A,4.38
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,07,L2 Current (Max),A,4.75
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,07,L2 Current (RMS),A,4.62
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,07,L1 Current (Min),A,10.25
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,07,L1 Current (Max),A,10.25
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,07,L1 Current (RMS),A,10.25
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-14.63
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.69
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-3.06
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93866
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99127
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99515
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,06,L3 Current (Min),A,26.5
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,06,L3 Current (Max),A,30.62
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,28.75
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,06,L2 Current (Min),A,57.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,06,L2 Current (Max),A,57.5
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,57.25
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,06,L1 Current (Min),A,51.88
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,06,L1 Current (Max),A,52.38
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,52.12
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-1.94
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.19
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9906
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99289
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99322
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Current (Min),A,95.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Current (Max),A,95.38
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,95.12
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Current (Min),A,116.75
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Current (Max),A,117.38
