Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,117.25
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Current (Min),A,107.75
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Current (Max),A,108.12
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,107.88
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-47.94
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-86.06
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-38.44
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.21904
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.09212
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.37752
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.19
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.37
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.56
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97916
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97464
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96625
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Current (Min),A,44.12
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Current (Max),A,44.38
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.25
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Current (Min),A,45.12
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Current (Max),A,45.5
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.25
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Current (Min),A,34.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Current (Max),A,34.38
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.25
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,231.11
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,231.14
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.12
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.33
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.34
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.8
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.88
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Min),A,136.12
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Max),A,141.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.62
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Min),A,177.75
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Max),A,178.25
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Min),A,186.38
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Max),A,187.62
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T10:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,150.13
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,148.31
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,101.56
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.85885
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.8453
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.20195
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,,L3 Current (Min),A,40.88
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,,L3 Current (Max),A,41.88
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.25
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,,L2 Current (Min),A,46.38
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,,L2 Current (Max),A,47.38
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.75
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,,L1 Current (Min),A,28.12
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,,L1 Current (Max),A,29.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.38
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-2.12
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,13.87
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,7.37
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.9939
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.87585
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95386
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,07,L3 Current (Min),A,22.12
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,07,L3 Current (Max),A,22.25
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,07,L3 Current (RMS),A,22.25
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,07,L2 Current (Min),A,4.88
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,07,L2 Current (Max),A,5.25
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,07,L2 Current (RMS),A,5.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,07,L1 Current (Min),A,1.75
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,07,L1 Current (Max),A,1.88
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,07,L1 Current (RMS),A,1.88
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-15.13
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.5
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-5.88
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93814
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98996
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98846
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,06,L3 Current (Min),A,22.75
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,06,L3 Current (Max),A,27.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,25.25
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,06,L2 Current (Min),A,58.88
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,06,L2 Current (Max),A,60.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,59.62
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,06,L1 Current (Min),A,32.75
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,06,L1 Current (Max),A,33.38
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,33.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.06
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.75
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96152
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98087
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99118
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Current (Min),A,60.12
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Current (Max),A,60.38
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,60.25
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Current (Min),A,73.75
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Current (Max),A,73.75
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,73.75
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Current (Min),A,105.38
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Current (Max),A,106.75
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,105.62
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-61.94
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-94.38
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,7.63
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.20705
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.05544
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.36101
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.82
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.62
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.56
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98578
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99207
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99255
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Current (Min),A,57.75
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Current (Max),A,58.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.75
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Current (Min),A,46.88
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Current (Max),A,48.5
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.25
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Current (Min),A,52.75
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Current (Max),A,52.88
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,52.88
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,231.28
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,231.31
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.28
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.5
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.16
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.22
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Min),A,127.38
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Max),A,131.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Min),A,146.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Max),A,146.75
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.62
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Min),A,188.38
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Max),A,189.12
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.75
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T10:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,142.69
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,149.62
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,139.75
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.78231
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.8565
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.77548
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,,L3 Current (Min),A,41.88
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,,L3 Current (Max),A,43.62
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,,L2 Current (Min),A,56.5
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,,L2 Current (Max),A,57.12
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.88
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,,L1 Current (Min),A,46.88
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,,L1 Current (Max),A,49.88
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.88
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-3.94
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,10.94
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,4.5
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99429
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.93939
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.99612
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,07,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,07,L3 Current (Min),A,15.88
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,07,L3 Current (Max),A,16.25
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,07,L3 Current (RMS),A,16.12
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,07,L2 Current (Min),A,3.12
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,07,L2 Current (Max),A,3.38
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,07,L2 Current (RMS),A,3.38
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,07,L1 Current (Min),A,10.62
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,07,L1 Current (Max),A,10.62
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,07,L1 Current (RMS),A,10.62
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-25.75
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.94
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.06
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.84405
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98886
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98767
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,06,L3 Current (Min),A,14.62
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,06,L3 Current (Max),A,15.25
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,15.0
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,06,L2 Current (Min),A,63.12
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,06,L2 Current (Max),A,63.5
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,63.25
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,06,L1 Current (Min),A,39.38
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,06,L1 Current (Max),A,40.0
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,39.75
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.87
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.0
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.19
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95581
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99261
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98486
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Current (Min),A,50.12
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Current (Max),A,50.25
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,50.25
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Current (Min),A,113.12
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Current (Max),A,113.25
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,113.12
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Current (Min),A,93.0
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Current (Max),A,93.38
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,93.12
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-43.5
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-84.13
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.25
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.32979
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.03001
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.20668
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.75
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.0
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.0
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98267
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99551
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98053
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Current (Min),A,52.0
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Current (Max),A,52.25
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.12
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Current (Min),A,59.62
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Current (Max),A,66.62
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,64.25
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Current (Min),A,40.12
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Current (Max),A,40.25
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.25
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,231.73
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,231.77
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.73
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.41
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.69
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.73
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Min),A,98.62
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Max),A,100.88
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.75
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Min),A,191.75
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Max),A,198.88
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.12
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Min),A,145.12
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Max),A,148.0
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.25
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T10:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,144.25
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,140.12
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,138.5
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.80636
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.7564
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.73632
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,,L3 Current (Min),A,44.75
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,,L3 Current (Max),A,44.75
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.75
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,,L2 Current (Min),A,37.38
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,,L2 Current (Max),A,38.0
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.75
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,,L1 Current (Min),A,38.38
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,,L1 Current (Max),A,38.88
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.62
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-2.75
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,2.69
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,28.75
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99655
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99673
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.86801
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,07,L3 Current (Min),A,16.75
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,07,L3 Current (Max),A,16.88
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,07,L3 Current (RMS),A,16.75
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,07,L2 Current (Min),A,20.25
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,07,L2 Current (Max),A,20.62
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,07,L2 Current (RMS),A,20.38
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,07,L1 Current (Min),A,3.0
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,07,L1 Current (Max),A,3.12
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,07,L1 Current (RMS),A,3.12
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-21.94
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-1.25
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-1.31
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.87115
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99106
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99658
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,06,L3 Current (Min),A,17.12
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,06,L3 Current (Max),A,17.25
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,17.12
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,06,L2 Current (Min),A,48.62
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,06,L2 Current (Max),A,49.25
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,49.0
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,06,L1 Current (Min),A,45.5
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,06,L1 Current (Max),A,45.62
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,45.62
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.88
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.56
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.69
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
