Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97778
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99228
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99249
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Current (Min),A,64.38
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Current (Max),A,64.5
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,64.5
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Current (Min),A,108.88
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Current (Max),A,109.38
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,109.0
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Current (Min),A,126.75
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Current (Max),A,128.62
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,127.38
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-51.0
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-101.5
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-53.0
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.34728
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.08498
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.36236
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.56
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.37
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.19
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99155
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97485
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97601
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Current (Min),A,66.12
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Current (Max),A,66.25
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,66.12
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Current (Min),A,32.38
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Current (Max),A,32.5
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.38
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Current (Min),A,42.62
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Current (Max),A,43.0
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.75
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,231.78
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,231.78
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.78
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.42
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.45
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.97
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.98
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Min),A,128.88
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Max),A,129.0
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.88
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Min),A,183.0
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Max),A,183.5
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.25
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Min),A,189.62
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Max),A,191.12
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.25
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T10:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,152.43
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,145.0
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,131.0
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.87768
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.80383
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.63345
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,,L3 Current (Min),A,43.62
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,,L3 Current (Max),A,44.12
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.75
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,,L2 Current (Min),A,48.12
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,,L2 Current (Max),A,48.25
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.25
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,,L1 Current (Min),A,31.75
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,,L1 Current (Max),A,32.5
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-5.19
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,16.13
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,27.56
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98428
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.91278
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.88571
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,07,L3 Current (Min),A,9.75
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,07,L3 Current (Max),A,9.88
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,07,L3 Current (RMS),A,9.88
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,07,L2 Current (Min),A,4.88
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,07,L2 Current (Max),A,5.5
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,07,L2 Current (RMS),A,5.12
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,07,L1 Current (Min),A,3.0
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,07,L1 Current (Max),A,9.62
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,07,L1 Current (RMS),A,4.75
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-26.0
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.31
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.37
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.82599
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98734
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96585
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,06,L3 Current (Min),A,15.5
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,06,L3 Current (Max),A,15.5
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,15.5
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,06,L2 Current (Min),A,48.62
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,06,L2 Current (Max),A,49.12
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,49.0
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,06,L1 Current (Min),A,35.5
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,06,L1 Current (Max),A,35.88
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,35.75
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.87
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.88
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.37
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95685
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98846
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96182
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Current (Min),A,58.12
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Current (Max),A,58.25
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,58.25
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Current (Min),A,109.88
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Current (Max),A,110.12
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,110.0
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Current (Min),A,67.25
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Current (Max),A,67.25
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,67.25
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-31.13
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-74.06
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-25.88
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.3203
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.11205
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.20336
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.19
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.06
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.37
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99362
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98218
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.90903
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Current (Min),A,77.25
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Current (Max),A,77.62
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,77.5
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Current (Min),A,36.0
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Current (Max),A,40.88
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.5
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Current (Min),A,23.38
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Current (Max),A,23.62
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,231.77
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,231.8
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.78
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.45
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.5
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.81
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.83
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Min),A,121.12
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Max),A,121.62
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.38
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Min),A,161.75
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Max),A,166.38
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.25
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Min),A,106.38
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Max),A,112.5
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.25
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T10:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,148.06
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,140.31
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,133.63
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.84274
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.7597
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.67599
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,,L3 Current (Min),A,44.75
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,,L3 Current (Max),A,44.75
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.75
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,,L2 Current (Min),A,50.75
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,,L2 Current (Max),A,51.88
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.25
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,,L1 Current (Min),A,30.88
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,,L1 Current (Max),A,31.0
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-7.37
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,7.69
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,17.56
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97864
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.97983
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93423
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,07,L3 Current (Min),A,8.88
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,07,L3 Current (Max),A,8.88
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,07,L3 Current (RMS),A,8.88
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,07,L2 Current (Min),A,11.88
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,07,L2 Current (Max),A,12.88
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,07,L2 Current (RMS),A,12.38
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,07,L1 Current (Min),A,2.5
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,07,L1 Current (Max),A,2.62
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,07,L1 Current (RMS),A,2.5
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-10.31
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.44
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-0.69
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.91962
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9903
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99673
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,06,L3 Current (Min),A,15.25
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,06,L3 Current (Max),A,15.62
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,15.38
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,06,L2 Current (Min),A,52.62
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,06,L2 Current (Max),A,52.88
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,52.75
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,06,L1 Current (Min),A,52.88
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,06,L1 Current (Max),A,57.0
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,55.0
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.19
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.75
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.19
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98462
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99423
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98672
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,31.0
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Current (Min),A,91.62
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Current (Max),A,92.25
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,91.88
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Current (Min),A,128.75
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Current (Max),A,129.0
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,128.88
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Current (Min),A,106.38
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Current (Max),A,106.5
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,106.5
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-41.87
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-82.44
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-45.81
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.29042
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.06325
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.13115
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-0.19
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.06
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.19
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99561
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97617
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95743
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Current (Min),A,79.38
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Current (Max),A,79.5
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,79.38
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Current (Min),A,40.12
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Current (Max),A,40.12
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.12
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Current (Min),A,26.12
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Current (Max),A,26.88
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,230.33
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,230.36
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.34
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.28
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.3
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.77
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.77
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Min),A,157.88
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Max),A,158.38
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.12
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Min),A,195.75
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Max),A,196.62
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.12
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Min),A,167.75
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Max),A,170.62
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.12
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T09:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,148.19
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,143.69
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,140.68
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.84149
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.79614
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.7644
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,,L3 Current (Min),A,51.25
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,,L3 Current (Max),A,52.38
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.75
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,,L2 Current (Min),A,46.12
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,,L2 Current (Max),A,46.38
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.25
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,,L1 Current (Min),A,38.88
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,,L1 Current (Max),A,39.62
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.25
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-6.37
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,4.19
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,1.38
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98248
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99591
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.99896
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,07,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,07,L3 Current (Min),A,8.62
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,07,L3 Current (Max),A,8.75
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,07,L3 Current (RMS),A,8.62
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,07,L2 Current (Min),A,19.25
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,07,L2 Current (Max),A,19.62
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,07,L2 Current (RMS),A,19.38
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,07,L1 Current (Min),A,10.12
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,07,L1 Current (Max),A,10.12
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,07,L1 Current (RMS),A,10.12
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-13.37
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.62
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-6.06
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94025
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98621
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99118
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
