Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,06,L3 Current (Min),A,26.38
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,06,L3 Current (Max),A,26.62
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,26.5
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,06,L2 Current (Min),A,41.25
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,06,L2 Current (Max),A,41.88
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,41.5
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,06,L1 Current (Min),A,54.25
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,06,L1 Current (Max),A,54.25
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,54.25
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.75
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.25
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.75
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9834
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98914
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94125
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Current (Min),A,92.0
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Current (Max),A,92.25
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,92.12
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Current (Min),A,110.62
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Current (Max),A,110.62
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,110.62
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Current (Min),A,51.5
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Current (Max),A,51.75
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,51.62
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-21.19
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-80.0
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-33.06
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.4276
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.16542
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.37423
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.69
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.44
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.69
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99603
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93872
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9924
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Current (Min),A,101.62
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Current (Max),A,101.75
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,101.62
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Current (Min),A,34.75
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Current (Max),A,34.75
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.75
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Current (Min),A,60.38
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Current (Max),A,60.62
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,60.5
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,230.25
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,230.27
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.25
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.97
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.02
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.53
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.53
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Min),A,184.25
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Max),A,185.0
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.62
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Min),A,168.0
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Max),A,168.5
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.25
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Min),A,144.88
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Max),A,145.38
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.12
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T09:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,149.19
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,143.88
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,144.44
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.85809
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.79303
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.79791
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,,L3 Current (Min),A,53.25
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,,L3 Current (Max),A,54.12
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.88
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,,L2 Current (Min),A,40.62
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,,L2 Current (Max),A,41.88
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,,L1 Current (Min),A,36.12
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,,L1 Current (Max),A,37.12
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.75
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-5.56
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,2.69
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,9.06
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98489
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99396
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96493
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,07,L3 Current (Min),A,8.88
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,07,L3 Current (Max),A,9.12
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,07,L3 Current (RMS),A,9.0
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,07,L2 Current (Min),A,11.75
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,07,L2 Current (Max),A,12.12
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,07,L2 Current (RMS),A,12.0
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,07,L1 Current (Min),A,1.62
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,07,L1 Current (Max),A,1.62
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,07,L1 Current (RMS),A,1.62
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-22.25
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.69
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-0.62
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.87152
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97995
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99698
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,06,L3 Current (Min),A,19.75
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,06,L3 Current (Max),A,20.0
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,20.0
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,06,L2 Current (Min),A,37.12
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,06,L2 Current (Max),A,37.5
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,37.25
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,06,L1 Current (Min),A,65.25
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,06,L1 Current (Max),A,65.5
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,65.38
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.5
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.13
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.31
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95132
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96994
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96771
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Current (Min),A,51.5
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Current (Max),A,53.88
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,53.25
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Current (Min),A,73.75
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Current (Max),A,75.0
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,74.38
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Current (Min),A,70.25
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Current (Max),A,70.5
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,70.38
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-71.75
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-91.25
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.19
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.26482
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.04823
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.33724
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.32
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.88
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.12
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98978
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9841
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98315
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Current (Min),A,72.5
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Current (Max),A,73.12
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,72.75
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Current (Min),A,47.12
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Current (Max),A,47.38
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.25
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Current (Min),A,49.25
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Current (Max),A,49.75
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.5
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,230.94
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,231.02
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.97
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.38
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.38
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.45
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.5
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Min),A,106.88
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Max),A,108.5
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Min),A,136.5
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Max),A,138.88
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.62
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Min),A,156.88
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Max),A,157.62
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T09:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,148.94
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,150.06
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,143.19
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.84308
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.85077
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.78128
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,,L3 Current (Min),A,40.38
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,,L3 Current (Max),A,41.25
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.62
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,,L2 Current (Min),A,35.5
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,,L2 Current (Max),A,36.5
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.88
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,,L1 Current (Min),A,35.12
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,,L1 Current (Max),A,36.62
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.75
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-6.5
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,2.19
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,10.0
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98453
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.92288
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96271
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,07,L3 Current (Min),A,8.5
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,07,L3 Current (Max),A,8.5
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,07,L3 Current (RMS),A,8.5
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,07,L2 Current (Min),A,2.88
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,07,L2 Current (Max),A,3.25
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,07,L2 Current (RMS),A,3.12
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,07,L1 Current (Min),A,1.62
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,07,L1 Current (Max),A,1.62
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,07,L1 Current (RMS),A,1.62
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-20.0
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-12.87
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-1.5
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.85641
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95642
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9953
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,06,L3 Current (Min),A,17.12
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,06,L3 Current (Max),A,17.12
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,17.12
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,06,L2 Current (Min),A,26.5
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,06,L2 Current (Max),A,27.38
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,27.0
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,06,L1 Current (Min),A,44.0
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,06,L1 Current (Max),A,44.38
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,44.25
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.75
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.06
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.56
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9382
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99493
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96783
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,33.0
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Current (Min),A,47.75
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Current (Max),A,48.62
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,48.12
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Current (Min),A,139.25
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Current (Max),A,139.75
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,139.5
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Current (Min),A,71.75
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Current (Max),A,72.0
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,71.88
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-56.13
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-72.56
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.06
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.21614
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.18425
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.17833
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.75
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.5
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.88
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98663
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98492
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96579
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Current (Min),A,64.5
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Current (Max),A,64.62
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,64.5
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Current (Min),A,52.38
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Current (Max),A,52.62
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,52.5
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Current (Min),A,27.12
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Current (Max),A,27.62
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.38
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,231.7
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,231.75
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.73
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.53
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.0
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.03
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Min),A,102.38
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Max),A,103.12
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.88
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Min),A,189.75
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Max),A,191.0
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.75
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Min),A,116.5
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Max),A,117.88
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.25
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T09:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,151.75
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,146.06
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,139.56
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.87207
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.82229
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.74527
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,,L3 Current (Min),A,48.38
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,,L3 Current (Max),A,50.25
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.25
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,,L2 Current (Min),A,47.75
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,,L2 Current (Max),A,48.62
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.12
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,,L1 Current (Min),A,36.88
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,,L1 Current (Max),A,37.38
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.12
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-9.5
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,10.06
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,11.81
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97525
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.86618
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95575
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,07,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,07,L3 Current (Min),A,8.25
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,07,L3 Current (Max),A,8.38
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,07,L3 Current (RMS),A,8.38
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,07,L2 Current (Min),A,2.25
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,07,L2 Current (Max),A,2.25
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,07,L2 Current (RMS),A,2.25
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,07,L1 Current (Min),A,1.75
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,07,L1 Current (Max),A,1.75
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,07,L1 Current (RMS),A,1.75
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-25.0
