Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-12.25
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-0.31
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.84143
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94455
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9986
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,06,L3 Current (Min),A,19.88
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,06,L3 Current (Max),A,19.88
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,19.88
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,06,L2 Current (Min),A,21.25
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,06,L2 Current (Max),A,21.88
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,21.5
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,06,L1 Current (Min),A,70.88
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,06,L1 Current (Max),A,71.0
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,70.88
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.81
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.62
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.5
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97864
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99335
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96979
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Current (Min),A,79.62
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Current (Max),A,79.62
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,79.62
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Current (Min),A,119.12
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Current (Max),A,119.25
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,119.25
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Current (Min),A,69.62
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Current (Max),A,69.62
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,69.62
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-65.81
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-74.31
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,5.44
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.2455
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.25093
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.39641
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.25
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.69
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.5
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96844
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98947
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98657
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Current (Min),A,43.12
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Current (Max),A,43.12
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.12
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Current (Min),A,71.0
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Current (Max),A,71.12
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,71.12
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Current (Min),A,42.0
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Current (Max),A,42.5
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.25
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,232.06
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,232.06
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.06
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.09
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.09
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.27
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.27
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Min),A,105.88
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Max),A,108.0
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Min),A,173.62
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Max),A,173.88
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.75
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Min),A,156.38
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Max),A,157.5
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.88
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T09:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,145.81
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,145.81
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,139.75
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.81415
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.81714
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.7417
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,,L3 Current (Min),A,38.88
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,,L3 Current (Max),A,39.25
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,,L2 Current (Min),A,39.88
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,,L2 Current (Max),A,40.12
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,,L1 Current (Min),A,31.38
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,,L1 Current (Max),A,32.38
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-6.25
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,10.31
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,31.19
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98953
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.92804
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.84585
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,07,L3 Current (Min),A,9.5
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,07,L3 Current (Max),A,9.62
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,07,L3 Current (RMS),A,9.5
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,07,L2 Current (Min),A,3.75
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,07,L2 Current (Max),A,4.12
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,07,L2 Current (RMS),A,3.88
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,07,L1 Current (Min),A,3.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,07,L1 Current (Max),A,3.12
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,07,L1 Current (RMS),A,3.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-10.25
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-15.37
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-4.06
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93317
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.92724
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9949
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,06,L3 Current (Min),A,24.62
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,06,L3 Current (Max),A,25.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,24.88
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,06,L2 Current (Min),A,21.12
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,06,L2 Current (Max),A,21.75
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,21.5
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,06,L1 Current (Min),A,61.62
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,06,L1 Current (Max),A,62.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,62.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.69
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.5
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.19
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98654
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9874
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96222
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Current (Min),A,87.5
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Current (Max),A,87.75
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,87.62
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Current (Min),A,95.5
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Current (Max),A,95.75
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,95.62
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Current (Min),A,60.75
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Current (Max),A,61.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,60.88
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-32.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-96.62
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.56
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.15792
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.04408
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.19594
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.63
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.19
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-19.69
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94003
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96765
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.8977
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Current (Min),A,31.88
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Current (Max),A,32.25
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.12
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Current (Min),A,42.75
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Current (Max),A,42.88
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.88
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Current (Min),A,20.75
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Current (Max),A,21.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.88
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,231.69
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,231.7
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.7
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.55
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.75
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.81
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Min),A,120.75
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Max),A,121.62
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.25
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Min),A,129.38
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Max),A,130.5
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Min),A,120.5
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Max),A,121.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.75
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T09:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,139.06
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,139.75
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,144.44
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.75189
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.74273
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.80075
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,,L3 Current (Min),A,41.25
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,,L3 Current (Max),A,41.75
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,,L2 Current (Min),A,34.75
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,,L2 Current (Max),A,35.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.88
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,,L1 Current (Min),A,38.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,,L1 Current (Max),A,38.25
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.12
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-5.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,19.56
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,6.75
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99228
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.86148
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.99191
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,07,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,07,L3 Current (Min),A,9.12
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,07,L3 Current (Max),A,9.12
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,07,L3 Current (RMS),A,9.12
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,07,L2 Current (Min),A,3.5
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,07,L2 Current (Max),A,3.75
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,07,L2 Current (RMS),A,3.62
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,07,L1 Current (Min),A,11.25
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,07,L1 Current (Max),A,11.25
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,07,L1 Current (RMS),A,11.25
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.94
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.19
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-3.69
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97736
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98538
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99515
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,06,L3 Current (Min),A,33.5
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,06,L3 Current (Max),A,34.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,33.75
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,06,L2 Current (Min),A,52.75
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,06,L2 Current (Max),A,53.38
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,53.12
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,06,L1 Current (Min),A,65.25
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,06,L1 Current (Max),A,65.62
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,65.5
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.44
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.81
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97504
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98071
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98541
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Current (Min),A,74.12
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Current (Max),A,74.38
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,74.38
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Current (Min),A,78.38
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Current (Max),A,78.88
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,78.5
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Current (Min),A,84.38
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Current (Max),A,84.62
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,84.5
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-37.63
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-84.13
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-21.19
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.23549
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.05492
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.26888
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.75
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.5
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.25
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91543
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98486
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.90814
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Current (Min),A,26.75
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Current (Max),A,26.88
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.88
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Current (Min),A,47.12
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Current (Max),A,47.12
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.12
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Current (Min),A,22.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Current (Max),A,22.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,231.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,231.03
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.03
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.58
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.62
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.23
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.25
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Min),A,112.25
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Max),A,113.12
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.75
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Min),A,155.62
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Max),A,156.38
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.12
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Min),A,151.25
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Max),A,151.75
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.38
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T08:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,144.88
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,147.82
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,147.88
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.81012
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.83227
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.83471
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,,L3 Current (Min),A,56.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,,L3 Current (Max),A,56.38
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.12
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,,L2 Current (Min),A,44.75
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,,L2 Current (Max),A,45.88
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.25
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,,L1 Current (Min),A,45.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,,L1 Current (Max),A,45.25
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.12
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-7.69
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,13.87
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,5.19
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98529
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.89941
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.99539
