Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,07,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,07,L3 Current (Min),A,9.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,07,L3 Current (Max),A,9.12
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,07,L3 Current (RMS),A,9.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,07,L2 Current (Min),A,3.62
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,07,L2 Current (Max),A,4.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,07,L2 Current (RMS),A,3.75
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,07,L1 Current (Min),A,11.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,07,L1 Current (Max),A,11.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,07,L1 Current (RMS),A,11.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-17.25
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-14.81
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-4.25
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9021
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.93445
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99091
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,06,L3 Current (Min),A,20.88
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,06,L3 Current (Max),A,21.12
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,21.12
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,06,L2 Current (Min),A,25.75
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,06,L2 Current (Max),A,26.62
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,26.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,06,L1 Current (Min),A,51.75
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,06,L1 Current (Max),A,52.25
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,52.12
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.62
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.13
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.56
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9863
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97125
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9906
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Current (Min),A,98.12
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Current (Max),A,98.5
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,98.25
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Current (Min),A,66.62
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Current (Max),A,71.88
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,68.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Current (Min),A,110.75
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Current (Max),A,113.12
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,111.88
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-52.81
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-99.19
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-24.88
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.23558
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.0789
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.37646
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.5
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.13
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.31
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97684
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96863
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98752
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Current (Min),A,47.62
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Current (Max),A,47.88
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.75
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Current (Min),A,44.88
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Current (Max),A,45.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Current (Min),A,56.62
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Current (Max),A,56.62
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,56.62
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,231.11
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,231.17
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.14
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.27
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.66
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.7
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Min),A,129.62
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Max),A,130.12
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.88
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Min),A,102.62
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Max),A,108.12
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Min),A,192.75
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Max),A,194.75
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.62
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T08:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,137.69
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,135.57
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,144.81
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.7445
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.68368
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.79498
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,,L3 Current (Min),A,44.88
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,,L3 Current (Max),A,48.38
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,,L2 Current (Min),A,34.88
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,,L2 Current (Max),A,35.62
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.25
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,,L1 Current (Min),A,34.75
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,,L1 Current (Max),A,35.12
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.88
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-7.56
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,14.75
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,13.25
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97644
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.89938
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.9588
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,07,L3 Current (Min),A,8.75
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,07,L3 Current (Max),A,8.88
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,07,L3 Current (RMS),A,8.75
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,07,L2 Current (Min),A,3.62
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,07,L2 Current (Max),A,4.0
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,07,L2 Current (RMS),A,3.75
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,07,L1 Current (Min),A,2.12
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,07,L1 Current (Max),A,2.25
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,07,L1 Current (RMS),A,2.25
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.94
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-11.13
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-4.56
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96094
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96509
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99496
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,06,L3 Current (Min),A,24.25
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,06,L3 Current (Max),A,24.62
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,24.62
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,06,L2 Current (Min),A,31.0
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,06,L2 Current (Max),A,31.88
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,31.5
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,06,L1 Current (Min),A,56.38
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,06,L1 Current (Max),A,56.75
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,56.5
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.94
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.94
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.5
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99008
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97891
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99228
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Current (Min),A,98.12
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Current (Max),A,98.62
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,98.38
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Current (Min),A,71.12
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Current (Max),A,75.0
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,74.12
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Current (Min),A,103.75
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Current (Max),A,103.88
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,103.88
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-58.5
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-86.94
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-81.0
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.19811
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.02824
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.1118
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.87
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.87
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-19.06
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97986
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98495
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.89456
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Current (Min),A,46.38
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Current (Max),A,53.5
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.0
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Current (Min),A,55.0
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Current (Max),A,57.12
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,56.25
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Current (Min),A,20.0
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Current (Max),A,20.12
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.12
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,230.77
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,230.84
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.81
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.61
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.66
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.72
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.77
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Min),A,146.5
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Max),A,149.75
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.75
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Min),A,139.38
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Max),A,141.75
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.75
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Min),A,153.25
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Max),A,153.75
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T08:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,135.75
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,147.62
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,131.25
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.70455
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.84131
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.64907
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,,L3 Current (Min),A,35.88
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,,L3 Current (Max),A,36.75
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.25
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,,L2 Current (Min),A,51.5
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,,L2 Current (Max),A,51.88
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.75
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,,L1 Current (Min),A,38.75
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,,L1 Current (Max),A,39.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.88
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-6.75
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,8.63
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,9.19
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98633
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.84506
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95401
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,07,L3 Current (Min),A,8.5
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,07,L3 Current (Max),A,8.62
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,07,L3 Current (RMS),A,8.62
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,07,L2 Current (Min),A,2.5
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,07,L2 Current (Max),A,2.75
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,07,L2 Current (RMS),A,2.62
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,07,L1 Current (Min),A,2.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,07,L1 Current (Max),A,2.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,07,L1 Current (RMS),A,2.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-22.12
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.19
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.8468
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99078
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98343
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,06,L3 Current (Min),A,16.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,06,L3 Current (Max),A,16.12
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,16.12
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,06,L2 Current (Min),A,44.62
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,06,L2 Current (Max),A,44.75
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,44.75
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,06,L1 Current (Min),A,30.38
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,06,L1 Current (Max),A,30.88
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,30.75
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.12
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.56
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.62
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98868
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99091
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9866
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Current (Min),A,99.5
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Current (Max),A,99.75
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,99.62
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Current (Min),A,101.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Current (Max),A,101.12
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,101.12
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Current (Min),A,90.12
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Current (Max),A,90.62
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,90.25
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-33.25
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-99.44
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-27.69
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.19512
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.01094
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.23388
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.37
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.94
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97424
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98056
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95804
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Current (Min),A,40.25
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Current (Max),A,40.25
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.25
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Current (Min),A,52.62
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Current (Max),A,52.88
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,52.75
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Current (Min),A,29.88
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Current (Max),A,30.38
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.12
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,230.75
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,230.8
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.77
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.95
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.52
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.53
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Min),A,137.25
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Max),A,137.88
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.75
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Min),A,157.38
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Max),A,157.88
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.62
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Min),A,127.38
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Max),A,128.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.75
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T08:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,135.19
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,139.62
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,140.12
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.70752
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.75436
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.75375
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,,L3 Current (Min),A,44.62
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,,L3 Current (Max),A,44.75
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.75
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,,L2 Current (Min),A,41.25
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,,L2 Current (Max),A,42.25
