Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,,L1 Current (Min),A,45.88
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,,L1 Current (Max),A,46.5
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.25
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-0.88
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,9.25
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-35.56
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99866
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.93802
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.71283
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,07,L3 Current (Min),A,19.88
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,07,L3 Current (Max),A,20.12
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,07,L3 Current (RMS),A,20.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,07,L2 Current (Min),A,9.38
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,07,L2 Current (Max),A,9.75
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,07,L2 Current (RMS),A,9.5
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,07,L1 Current (Min),A,1.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,07,L1 Current (Max),A,1.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,07,L1 Current (RMS),A,1.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-20.5
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.38
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-5.88
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.85809
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99551
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99207
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,06,L3 Current (Min),A,17.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,06,L3 Current (Max),A,17.25
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,17.12
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,06,L2 Current (Min),A,68.38
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,06,L2 Current (Max),A,69.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,68.62
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,06,L1 Current (Min),A,41.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,06,L1 Current (Max),A,47.5
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,45.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.43
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.75
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.88
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96991
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96164
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98303
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Current (Min),A,58.25
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Current (Max),A,58.38
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,58.25
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Current (Min),A,55.88
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Current (Max),A,56.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,56.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Current (Min),A,79.88
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Current (Max),A,80.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,80.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-68.25
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-97.19
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,6.37
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.11675
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.03099
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.28975
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.5
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-26.88
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.19
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97256
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.8519
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95499
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Current (Min),A,45.25
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Current (Max),A,45.25
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.25
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Current (Min),A,21.5
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Current (Max),A,21.62
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Current (Min),A,28.62
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Current (Max),A,29.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.75
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,231.52
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,231.53
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.52
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.95
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.11
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.14
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Min),A,107.75
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Max),A,108.25
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Min),A,121.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Max),A,122.62
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.38
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Min),A,115.88
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Max),A,122.12
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.88
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T08:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,132.94
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,136.31
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,139.38
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.66375
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.71267
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.74331
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,,L3 Current (Min),A,41.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,,L3 Current (Max),A,42.12
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,,L2 Current (Min),A,40.88
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,,L2 Current (Max),A,41.5
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.12
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,,L1 Current (Min),A,37.75
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,,L1 Current (Max),A,38.12
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.88
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-6.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,3.06
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-4.06
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98938
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99612
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.86758
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,07,L3 Current (Min),A,7.5
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,07,L3 Current (Max),A,7.62
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,07,L3 Current (RMS),A,7.62
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,07,L2 Current (Min),A,14.12
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,07,L2 Current (Max),A,14.5
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,07,L2 Current (RMS),A,14.38
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,07,L1 Current (Min),A,1.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,07,L1 Current (Max),A,1.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,07,L1 Current (RMS),A,1.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-15.81
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.38
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.13
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.92578
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99045
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97256
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,06,L3 Current (Min),A,23.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,06,L3 Current (Max),A,23.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,23.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,06,L2 Current (Min),A,62.75
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,06,L2 Current (Max),A,63.5
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,63.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,06,L1 Current (Min),A,33.38
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,06,L1 Current (Max),A,33.5
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,33.5
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.5
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.56
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.93
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9884
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9884
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95782
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Current (Min),A,97.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Current (Max),A,97.25
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,97.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Current (Min),A,94.25
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Current (Max),A,94.5
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,94.38
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Current (Min),A,47.88
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Current (Max),A,48.12
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,48.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-44.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-72.62
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,4.12
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.38164
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.11281
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.37169
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.19
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.87
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.06
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98392
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92819
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98923
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Current (Min),A,58.38
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Current (Max),A,58.38
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,58.38
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Current (Min),A,27.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Current (Max),A,27.12
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.12
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Current (Min),A,52.88
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Current (Max),A,53.38
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.25
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,232.84
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,232.88
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.84
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Min),A,157.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Max),A,157.88
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.38
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Min),A,167.75
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Max),A,169.38
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Min),A,106.25
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Max),A,107.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.62
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T08:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,132.37
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,143.81
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,136.31
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.66665
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.79696
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.70727
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,,L3 Current (Min),A,38.62
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,,L3 Current (Max),A,38.88
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.75
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,,L2 Current (Min),A,46.62
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,,L2 Current (Max),A,46.88
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.75
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,,L1 Current (Min),A,35.62
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,,L1 Current (Max),A,36.0
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.75
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-1.75
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,23.75
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,22.19
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99936
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.8959
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.87375
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,07,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,07,L3 Current (Min),A,42.5
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,07,L3 Current (Max),A,42.62
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,07,L3 Current (RMS),A,42.62
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,07,L2 Current (Min),A,4.0
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,07,L2 Current (Max),A,4.38
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,07,L2 Current (RMS),A,4.25
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,07,L1 Current (Min),A,1.38
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,07,L1 Current (Max),A,1.38
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,07,L1 Current (RMS),A,1.38
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-15.69
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.44
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-21.94
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.92987
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99457
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.91147
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,06,L3 Current (Min),A,25.0
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,06,L3 Current (Max),A,25.12
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,25.0
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,06,L2 Current (Min),A,62.0
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,06,L2 Current (Max),A,63.12
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,62.62
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,06,L1 Current (Min),A,17.38
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,06,L1 Current (Max),A,17.88
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,17.5
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.19
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.69
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.63
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96594
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98068
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96576
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Current (Min),A,55.12
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Current (Max),A,55.5
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,55.25
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Current (Min),A,67.75
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Current (Max),A,68.0
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,67.75
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Current (Min),A,53.38
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Current (Max),A,53.75
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,53.75
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-30.5
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-97.75
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-56.81
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.17897
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.00813
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.19298
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.19
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.31
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.44
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97156
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91553
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92618
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Current (Min),A,44.0
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Current (Max),A,44.25
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.12
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Current (Min),A,28.25
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Current (Max),A,28.5
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.38
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Current (Min),A,19.38
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Current (Max),A,19.62
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,232.12
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,232.2
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.19
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.41
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.45
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.19
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Min),A,138.75
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Max),A,139.75
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.12
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Min),A,124.12
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Max),A,124.62
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.38
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Min),A,65.88
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Max),A,66.25
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.12
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T07:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,141.44
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,143.12
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,131.06
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
