Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.77246
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.79263
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.64419
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,,L3 Current (Min),A,39.38
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,,L3 Current (Max),A,40.25
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,,L2 Current (Min),A,47.25
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,,L2 Current (Max),A,48.25
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,,L1 Current (Min),A,35.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,,L1 Current (Max),A,36.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.75
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-8.87
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,18.12
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,23.69
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98218
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.93811
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.87665
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,07,L3 Current (Min),A,7.75
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,07,L3 Current (Max),A,7.75
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,07,L3 Current (RMS),A,7.75
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,07,L2 Current (Min),A,3.12
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,07,L2 Current (Max),A,3.5
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,07,L2 Current (RMS),A,3.38
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,07,L1 Current (Min),A,1.5
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,07,L1 Current (Max),A,1.5
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,07,L1 Current (RMS),A,1.5
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-26.12
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.25
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-29.94
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.81076
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99506
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.84332
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,06,L3 Current (Min),A,14.88
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,06,L3 Current (Max),A,15.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,15.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,06,L2 Current (Min),A,63.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,06,L2 Current (Max),A,63.12
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,63.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,06,L1 Current (Min),A,12.75
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,06,L1 Current (Max),A,13.12
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,12.88
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.93
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.31
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.87
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97089
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98761
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96371
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Current (Min),A,54.62
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Current (Max),A,55.5
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,55.25
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Current (Min),A,98.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Current (Max),A,98.12
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,98.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Current (Min),A,56.75
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Current (Max),A,56.88
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,56.88
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-30.44
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-89.5
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-48.25
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.14897
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.00868
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.15669
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.31
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.5
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95984
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95337
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95132
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Current (Min),A,36.38
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Current (Max),A,36.5
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.5
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Current (Min),A,26.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Current (Max),A,26.25
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.12
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Current (Min),A,22.75
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Current (Max),A,23.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.88
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,233.28
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,233.31
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.31
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.22
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Min),A,82.25
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Max),A,82.75
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.38
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Min),A,152.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Max),A,152.88
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.38
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Min),A,69.75
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Max),A,70.12
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T07:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,146.12
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,144.62
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,133.37
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.82452
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.80676
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.6701
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,,L3 Current (Min),A,41.38
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,,L3 Current (Max),A,42.12
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.62
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,,L2 Current (Min),A,48.38
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,,L2 Current (Max),A,48.62
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,,L1 Current (Min),A,35.88
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,,L1 Current (Max),A,36.75
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.38
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-7.5
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,5.81
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,18.0
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98517
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99399
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.90555
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,07,L3 Current (Min),A,8.12
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,07,L3 Current (Max),A,8.25
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,07,L3 Current (RMS),A,8.12
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,07,L2 Current (Min),A,14.12
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,07,L2 Current (Max),A,14.5
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,07,L2 Current (RMS),A,14.25
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,07,L1 Current (Min),A,1.5
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,07,L1 Current (Max),A,1.62
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,07,L1 Current (RMS),A,1.5
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-28.12
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.31
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.87
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.79391
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99225
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96173
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,06,L3 Current (Min),A,14.38
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,06,L3 Current (Max),A,14.5
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,14.5
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,06,L2 Current (Min),A,61.62
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,06,L2 Current (Max),A,62.62
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,61.88
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,06,L1 Current (Min),A,25.75
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,06,L1 Current (Max),A,26.12
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,26.0
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.31
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.25
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.75
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96878
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98813
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97198
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Current (Min),A,53.25
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Current (Max),A,53.38
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,53.38
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Current (Min),A,93.62
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Current (Max),A,93.88
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,93.75
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Current (Min),A,58.75
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Current (Max),A,58.75
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,58.75
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-113.31
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-89.94
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-41.31
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.02736
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.04973
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.17641
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.19
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.31
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.37
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93939
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98499
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.90649
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Current (Min),A,28.12
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Current (Max),A,28.12
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.12
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Current (Min),A,56.38
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Current (Max),A,56.5
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,56.38
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Current (Min),A,18.12
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Current (Max),A,18.38
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.25
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,232.77
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,232.81
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.8
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.41
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.44
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.16
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Min),A,68.88
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Max),A,69.38
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Min),A,186.38
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Max),A,188.0
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.75
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Min),A,79.5
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Max),A,80.12
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.62
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T07:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,153.13
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,144.5
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,133.13
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.88565
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.80551
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.66452
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,,L3 Current (Min),A,38.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,,L3 Current (Max),A,39.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.75
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,,L2 Current (Min),A,43.75
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,,L2 Current (Max),A,44.75
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,,L1 Current (Min),A,27.5
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,,L1 Current (Max),A,27.88
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.75
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-6.5
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,31.75
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,10.5
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.9863
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.82803
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97827
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,07,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,07,L3 Current (Min),A,7.25
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,07,L3 Current (Max),A,7.25
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,07,L3 Current (RMS),A,7.25
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,07,L2 Current (Min),A,2.62
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,07,L2 Current (Max),A,2.62
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,07,L2 Current (RMS),A,2.62
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,07,L1 Current (Min),A,8.75
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,07,L1 Current (Max),A,8.75
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,07,L1 Current (RMS),A,8.75
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-23.88
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.5
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-33.75
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.84039
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98965
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.78436
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,06,L3 Current (Min),A,15.5
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,06,L3 Current (Max),A,15.62
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,15.62
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,06,L2 Current (Min),A,54.25
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,06,L2 Current (Max),A,54.62
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,54.38
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,06,L1 Current (Min),A,12.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,06,L1 Current (Max),A,12.25
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,12.12
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.25
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.37
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.62
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97754
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97351
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97543
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Current (Min),A,49.88
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Current (Max),A,55.25
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,54.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Current (Min),A,67.38
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Current (Max),A,67.5
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,67.38
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Current (Min),A,60.75
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Current (Max),A,61.5
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,60.88
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-63.87
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-63.25
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.81
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.17659
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.01091
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.29442
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.75
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.75
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.62
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9538
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97824
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98209
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Current (Min),A,29.88
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Current (Max),A,30.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.88
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Current (Min),A,36.88
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Current (Max),A,37.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.88
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Current (Min),A,34.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Current (Max),A,34.12
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.12
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,233.08
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,233.16
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.09
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.97
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Min),A,69.25
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Max),A,73.62
