Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Min),A,124.38
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Max),A,125.38
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.62
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Min),A,95.62
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Max),A,96.88
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T07:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,145.06
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,145.62
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,125.5
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.81079
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.81259
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.56121
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.0
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,,L3 Current (Min),A,37.25
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,,L3 Current (Max),A,37.62
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.38
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,,L2 Current (Min),A,43.38
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,,L2 Current (Max),A,43.38
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.38
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,,L1 Current (Min),A,29.25
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,,L1 Current (Max),A,29.25
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.25
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-6.87
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,24.5
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-9.37
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.9856
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.87784
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.90539
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,07,L3 Current (Min),A,7.25
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,07,L3 Current (Max),A,7.25
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,07,L3 Current (RMS),A,7.25
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,07,L2 Current (Min),A,2.62
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,07,L2 Current (Max),A,2.62
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,07,L2 Current (RMS),A,2.62
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,07,L1 Current (Min),A,1.12
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,07,L1 Current (Max),A,1.12
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,07,L1 Current (RMS),A,1.12
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-21.38
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.81
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-31.69
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.85303
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99106
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.81054
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,06,L3 Current (Min),A,15.38
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,06,L3 Current (Max),A,15.38
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,15.38
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,06,L2 Current (Min),A,55.0
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,06,L2 Current (Max),A,55.5
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,55.25
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,06,L1 Current (Min),A,12.5
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,06,L1 Current (Max),A,12.75
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,12.62
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.56
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.25
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.06
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96207
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95828
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98444
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Current (Min),A,44.38
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Current (Max),A,44.38
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,44.38
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Current (Min),A,54.62
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Current (Max),A,54.62
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,54.62
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Current (Min),A,71.62
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Current (Max),A,71.75
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,71.62
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-79.69
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-87.63
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-52.88
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.10884
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.05513
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.16997
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.69
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.13
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.31
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9133
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97412
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92273
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Current (Min),A,24.12
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Current (Max),A,24.12
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.12
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Current (Min),A,35.88
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Current (Max),A,35.88
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.88
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Current (Min),A,21.62
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Current (Max),A,21.62
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.62
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,232.56
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,232.58
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.56
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.05
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.06
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Min),A,60.75
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Max),A,60.88
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.75
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Min),A,111.62
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Max),A,112.12
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.88
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Min),A,88.5
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Max),A,88.5
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T07:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,149.06
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,142.31
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,125.62
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.8511
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.78372
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.56405
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,,L3 Current (Min),A,35.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,,L3 Current (Max),A,35.12
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,,L2 Current (Min),A,42.62
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,,L2 Current (Max),A,42.62
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.62
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,,L1 Current (Min),A,25.62
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,,L1 Current (Max),A,25.62
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.62
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-46.31
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,12.69
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-36.25
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.58529
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.91192
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.73419
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,07,L3 Current (Min),A,1.88
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,07,L3 Current (Max),A,1.88
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,07,L3 Current (RMS),A,1.88
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,07,L2 Current (Min),A,2.38
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,07,L2 Current (Max),A,2.38
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,07,L2 Current (RMS),A,2.38
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,07,L1 Current (Min),A,1.12
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,07,L1 Current (Max),A,1.12
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,07,L1 Current (RMS),A,1.12
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-27.5
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.75
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-33.75
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.8136
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98935
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.79815
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,06,L3 Current (Min),A,14.88
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,06,L3 Current (Max),A,14.88
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,14.88
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,06,L2 Current (Min),A,55.12
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,06,L2 Current (Max),A,55.62
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,55.38
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,06,L1 Current (Min),A,12.75
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,06,L1 Current (Max),A,12.75
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,12.75
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.63
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.69
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.81
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.953
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97119
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93927
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Current (Min),A,43.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Current (Max),A,43.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,43.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Current (Min),A,63.88
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Current (Max),A,64.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,63.88
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Current (Min),A,39.12
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Current (Max),A,39.38
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,39.25
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-67.12
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-72.56
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-28.44
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.11751
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.02861
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.18239
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.63
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-20.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-26.69
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93283
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93017
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.84167
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Current (Min),A,28.75
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Current (Max),A,28.75
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.75
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Current (Min),A,24.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Current (Max),A,24.38
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.25
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Current (Min),A,16.12
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Current (Max),A,16.12
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.12
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,233.27
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,233.33
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.3
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Min),A,57.75
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Max),A,57.88
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.75
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Min),A,110.75
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Max),A,111.12
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.88
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Min),A,51.88
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Max),A,52.12
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T07:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,150.0
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,141.12
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,130.81
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.85873
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.77072
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.63027
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,,L3 Current (Min),A,43.75
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,,L3 Current (Max),A,44.75
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.38
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,,L2 Current (Min),A,50.0
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,,L2 Current (Max),A,51.0
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,,L1 Current (Min),A,30.12
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,,L1 Current (Max),A,30.75
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.38
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-50.25
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,20.68
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-21.81
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.54293
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.92816
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.88708
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,07,L3 Current (Min),A,1.62
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,07,L3 Current (Max),A,1.62
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,07,L3 Current (RMS),A,1.62
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,07,L2 Current (Min),A,4.12
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,07,L2 Current (Max),A,4.25
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,07,L2 Current (RMS),A,4.12
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,07,L1 Current (Min),A,1.75
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,07,L1 Current (Max),A,2.0
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,07,L1 Current (RMS),A,1.88
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-30.31
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.81
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-22.69
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.76538
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.992
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.8934
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,06,L3 Current (Min),A,12.62
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,06,L3 Current (Max),A,12.75
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,12.62
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,06,L2 Current (Min),A,63.25
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,06,L2 Current (Max),A,63.75
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,63.5
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,06,L1 Current (Min),A,15.62
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,06,L1 Current (Max),A,15.88
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,15.75
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.25
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.06
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.19
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95099
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9714
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9295
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Current (Min),A,42.25
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Current (Max),A,42.5
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,42.38
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Current (Min),A,68.5
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Current (Max),A,68.75
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,68.62
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Current (Min),A,40.25
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Current (Max),A,40.5
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,40.38
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-53.75
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-60.87
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,8.63
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.1975
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.05129
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.3467
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.13
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.0
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.69
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94638
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94467
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99237
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Current (Min),A,31.75
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Current (Max),A,31.75
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.75
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Current (Min),A,32.25
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Current (Max),A,32.38
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.38
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Current (Min),A,55.38
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Current (Max),A,55.38
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,55.38
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,233.53
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,233.56
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.56
