Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.19
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Min),A,49.88
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Max),A,50.75
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.25
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Min),A,127.12
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Max),A,128.5
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.75
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Min),A,91.5
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Max),A,92.5
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.12
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T06:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,147.0
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,140.75
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,120.44
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.82196
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.75521
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.46346
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.0
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,,L3 Current (Min),A,32.88
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,,L3 Current (Max),A,33.62
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.25
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,,L2 Current (Min),A,40.5
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,,L2 Current (Max),A,41.62
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.12
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,,L1 Current (Min),A,23.0
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,,L1 Current (Max),A,23.5
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.25
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-10.25
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,14.87
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-1.44
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.92575
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.95468
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96909
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,07,L3 Current (Min),A,1.88
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,07,L3 Current (Max),A,2.0
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,07,L3 Current (RMS),A,1.88
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,07,L2 Current (Min),A,3.88
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,07,L2 Current (Max),A,3.88
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,07,L2 Current (RMS),A,3.88
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,07,L1 Current (Min),A,2.12
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,07,L1 Current (Max),A,2.12
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,07,L1 Current (RMS),A,2.12
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-30.94
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.87
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-32.43
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.76315
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98556
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.81262
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,06,L3 Current (Min),A,12.62
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,06,L3 Current (Max),A,12.62
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,12.62
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,06,L2 Current (Min),A,49.88
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,06,L2 Current (Max),A,49.88
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,49.88
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,06,L1 Current (Min),A,12.75
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,06,L1 Current (Max),A,13.0
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,12.88
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.25
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.94
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.25
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95663
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96847
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93573
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Current (Min),A,47.38
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Current (Max),A,48.5
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,47.88
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Current (Min),A,64.62
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Current (Max),A,64.75
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,64.62
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Current (Min),A,43.62
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Current (Max),A,43.62
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,43.62
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-47.31
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-84.25
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,41.94
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.12038
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.08711
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.0927
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.19
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.25
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-36.87
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95438
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95874
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.71954
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Current (Min),A,33.38
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Current (Max),A,33.38
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.38
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Current (Min),A,25.75
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Current (Max),A,25.88
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.88
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Current (Min),A,12.88
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Current (Max),A,12.88
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.88
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,234.05
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,234.08
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.06
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Min),A,66.75
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Max),A,67.38
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Min),A,111.5
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Max),A,112.12
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.75
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Min),A,56.62
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Max),A,56.75
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.62
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T06:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,146.38
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,140.38
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,121.44
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.82141
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.76083
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.49358
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.0
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,,L3 Current (Min),A,37.38
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,,L3 Current (Max),A,38.0
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.62
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,,L2 Current (Min),A,46.62
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,,L2 Current (Max),A,47.0
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.75
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,,L1 Current (Min),A,25.88
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,,L1 Current (Max),A,26.38
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.12
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-15.19
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,6.06
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-1.06
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.91266
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99341
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97488
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,07,L3 Current (Min),A,1.88
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,07,L3 Current (Max),A,2.0
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,07,L3 Current (RMS),A,1.88
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,07,L2 Current (Min),A,11.5
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,07,L2 Current (Max),A,11.62
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,07,L2 Current (RMS),A,11.62
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,07,L1 Current (Min),A,2.12
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,07,L1 Current (Max),A,2.12
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,07,L1 Current (RMS),A,2.12
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-33.75
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.69
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-34.13
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.73999
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99094
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.7803
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,06,L3 Current (Min),A,12.62
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,06,L3 Current (Max),A,12.75
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,12.62
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,06,L2 Current (Min),A,53.12
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,06,L2 Current (Max),A,53.12
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,53.12
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,06,L1 Current (Min),A,12.38
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,06,L1 Current (Max),A,12.5
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,12.5
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-14.75
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-14.87
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.19
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9353
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94485
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94464
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Current (Min),A,39.5
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Current (Max),A,40.75
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,40.12
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Current (Min),A,48.5
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Current (Max),A,48.62
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,48.5
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Current (Min),A,41.0
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Current (Max),A,41.0
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,41.0
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-55.19
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-93.75
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-25.5
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.09071
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.00066
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.11827
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.13
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.69
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-29.69
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95886
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99139
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.79239
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Current (Min),A,34.38
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Current (Max),A,34.5
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.38
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Current (Min),A,42.25
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Current (Max),A,42.38
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.38
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Current (Min),A,13.38
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Current (Max),A,13.62
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,234.62
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,234.64
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.62
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Min),A,55.88
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Max),A,57.5
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.62
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Min),A,119.0
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Max),A,119.38
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.25
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Min),A,53.0
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Max),A,53.12
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T06:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,145.06
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,137.06
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,117.12
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.80883
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.71691
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.43865
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.0
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,,L3 Current (Min),A,35.75
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,,L3 Current (Max),A,36.62
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,,L2 Current (Min),A,40.62
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,,L2 Current (Max),A,42.0
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,,L1 Current (Min),A,24.5
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,,L1 Current (Max),A,25.38
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.75
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-28.5
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,7.25
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,15.81
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.80871
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99097
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93161
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,07,L3 Current (Min),A,2.12
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,07,L3 Current (Max),A,2.12
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,07,L3 Current (RMS),A,2.12
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,07,L2 Current (Min),A,11.25
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,07,L2 Current (Max),A,11.62
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,07,L2 Current (RMS),A,11.5
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,07,L1 Current (Min),A,1.75
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,07,L1 Current (Max),A,1.75
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,07,L1 Current (RMS),A,1.75
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-33.25
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.56
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-23.94
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.74768
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98669
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.88223
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,06,L3 Current (Min),A,12.5
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,06,L3 Current (Max),A,12.62
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,12.5
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,06,L2 Current (Min),A,51.5
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,06,L2 Current (Max),A,51.88
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,51.62
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,06,L1 Current (Min),A,14.88
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,06,L1 Current (Max),A,15.12
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,15.0
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-13.25
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.81
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.44
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94037
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95737
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91888
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Current (Min),A,39.25
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Current (Max),A,39.38
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,39.25
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Current (Min),A,44.75
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Current (Max),A,44.88
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,44.75
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Current (Min),A,36.75
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Current (Max),A,36.88
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,36.75
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-65.69
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-81.94
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.12
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.02864
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.01344
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.19634
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.44
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.5
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-20.81
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94348
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98602
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.86777
