Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Current (Min),A,28.75
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Current (Max),A,28.88
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.75
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Current (Min),A,43.62
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Current (Max),A,43.75
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.62
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Current (Min),A,17.88
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Current (Max),A,17.88
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.88
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,231.73
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,231.77
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.75
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.58
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.59
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.42
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.45
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Min),A,52.0
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Max),A,52.75
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.38
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Min),A,120.25
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Max),A,121.75
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.38
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Min),A,58.12
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Max),A,58.5
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.25
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T06:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,139.56
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,137.25
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,123.44
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.74099
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.71676
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.52334
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.0
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,,L3 Current (Min),A,35.75
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,,L3 Current (Max),A,37.12
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,,L2 Current (Min),A,41.88
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,,L2 Current (Max),A,43.62
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.88
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,,L1 Current (Min),A,29.62
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,,L1 Current (Max),A,30.88
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.12
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-43.06
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,7.81
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-36.25
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.66043
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98721
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.73687
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,07,L3 Current (Min),A,1.88
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,07,L3 Current (Max),A,1.88
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,07,L3 Current (RMS),A,1.88
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,07,L2 Current (Min),A,11.25
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,07,L2 Current (Max),A,11.75
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,07,L2 Current (RMS),A,11.5
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,07,L1 Current (Min),A,1.25
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,07,L1 Current (Max),A,1.25
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,07,L1 Current (RMS),A,1.25
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-29.88
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.56
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-31.5
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.80203
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98746
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.8107
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,06,L3 Current (Min),A,14.62
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,06,L3 Current (Max),A,14.88
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,14.75
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,06,L2 Current (Min),A,52.12
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,06,L2 Current (Max),A,52.5
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,52.38
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,06,L1 Current (Min),A,11.62
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,06,L1 Current (Max),A,12.0
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,11.75
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-13.75
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.13
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.63
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93777
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96005
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96405
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Current (Min),A,40.62
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Current (Max),A,40.62
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,40.62
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Current (Min),A,45.75
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Current (Max),A,45.88
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,45.75
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Current (Min),A,58.75
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Current (Max),A,58.88
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,58.75
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-90.62
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-99.06
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.56
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.09541
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.00887
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.20787
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-20.06
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.94
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-20.56
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.88351
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96536
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.89926
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Current (Min),A,20.0
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Current (Max),A,20.12
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Current (Min),A,38.38
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Current (Max),A,38.88
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.75
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Current (Min),A,21.25
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Current (Max),A,21.25
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.25
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,232.16
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,232.2
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.17
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.09
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.11
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.75
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.77
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Min),A,48.12
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Max),A,50.12
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.88
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Min),A,115.38
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Max),A,116.88
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.25
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Min),A,73.12
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Max),A,74.75
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.12
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T06:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,140.62
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,142.69
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,126.81
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.76229
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.78488
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.58123
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,,L3 Current (Min),A,34.88
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,,L3 Current (Max),A,34.88
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.88
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,,L2 Current (Min),A,44.62
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,,L2 Current (Max),A,44.75
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.75
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,,L1 Current (Min),A,32.38
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,,L1 Current (Max),A,32.38
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.38
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-18.62
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,22.31
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-27.44
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.88473
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.91324
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.84387
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,07,L3 Current (Min),A,2.38
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,07,L3 Current (Max),A,2.38
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,07,L3 Current (RMS),A,2.38
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,07,L2 Current (Min),A,3.75
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,07,L2 Current (Max),A,4.0
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,07,L2 Current (RMS),A,3.88
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,07,L1 Current (Min),A,1.38
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,07,L1 Current (Max),A,1.38
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,07,L1 Current (RMS),A,1.38
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-19.19
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.44
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-14.87
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.90216
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98993
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95138
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,06,L3 Current (Min),A,20.62
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,06,L3 Current (Max),A,20.88
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,20.75
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,06,L2 Current (Min),A,52.75
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,06,L2 Current (Max),A,52.75
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,52.75
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,06,L1 Current (Min),A,20.25
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,06,L1 Current (Max),A,20.38
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,20.25
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-20.94
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.69
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.31
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.89941
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96835
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9259
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Current (Min),A,39.0
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Current (Max),A,39.0
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,39.0
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Current (Min),A,51.62
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Current (Max),A,51.62
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,51.62
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Current (Min),A,40.88
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Current (Max),A,41.0
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,41.0
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-66.69
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-113.44
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.37
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.10399
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.05867
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.15953
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.94
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-18.62
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-18.94
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.90353
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92776
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91714
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Current (Min),A,22.75
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Current (Max),A,22.75
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.75
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Current (Min),A,27.88
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Current (Max),A,27.88
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.88
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Current (Min),A,21.62
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Current (Max),A,21.75
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.62
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,232.95
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,232.97
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.95
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Min),A,56.12
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Max),A,56.25
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.12
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Min),A,99.12
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Max),A,99.25
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.12
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Min),A,62.88
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Max),A,63.38
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.12
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T06:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,140.18
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,127.93
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,127.87
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.76107
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.60162
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.59612
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,,L3 Current (Min),A,40.88
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,,L3 Current (Max),A,41.62
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.25
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,,L2 Current (Min),A,39.25
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,,L2 Current (Max),A,40.25
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.75
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,,L1 Current (Min),A,32.25
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,,L1 Current (Max),A,33.0
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.75
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-45.62
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,24.12
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-26.38
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.63204
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.89651
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.83429
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,07,L3 Current (Min),A,1.88
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,07,L3 Current (Max),A,2.0
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,07,L3 Current (RMS),A,1.88
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,07,L2 Current (Min),A,3.88
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,07,L2 Current (Max),A,4.38
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,07,L2 Current (RMS),A,4.12
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,07,L1 Current (Min),A,1.5
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,07,L1 Current (Max),A,1.5
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,07,L1 Current (RMS),A,1.5
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-17.0
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.75
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-19.75
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.91705
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99121
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92285
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,06,L3 Current (Min),A,20.38
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,06,L3 Current (Max),A,20.75
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,20.62
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,06,L2 Current (Min),A,53.38
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,06,L2 Current (Max),A,53.62
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,53.5
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,06,L1 Current (Min),A,19.12
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,06,L1 Current (Max),A,19.5
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,19.5
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-16.5
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.93
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-17.81
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93887
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97388
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91788
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Current (Min),A,48.5
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Current (Max),A,48.62
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,48.5
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Current (Min),A,61.0
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Current (Max),A,61.12
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,61.0
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Current (Min),A,40.12
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Current (Max),A,40.25
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,40.12
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-44.38
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-85.44
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-140.88
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.06749
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.0179
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.06078
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
