Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-19.25
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.0
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-38.13
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.90387
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96313
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.7192
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Current (Min),A,24.12
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Current (Max),A,24.38
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.25
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Current (Min),A,35.12
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Current (Max),A,35.25
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.12
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Current (Min),A,12.75
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Current (Max),A,12.75
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.75
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,233.53
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,233.59
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.56
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.45
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Min),A,61.0
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Max),A,61.62
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.38
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Min),A,128.62
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Max),A,129.0
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.75
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Min),A,50.12
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Max),A,50.62
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.38
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T05:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,140.0
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,140.44
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,123.0
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.75573
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.75833
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.52444
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.0
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,,L3 Current (Min),A,33.25
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,,L3 Current (Max),A,33.38
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.38
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,,L2 Current (Min),A,42.25
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,,L2 Current (Max),A,42.5
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.38
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,,L1 Current (Min),A,27.12
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,,L1 Current (Max),A,27.25
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.12
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-47.0
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,23.12
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-24.44
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.58141
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.88125
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.84457
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,07,L3 Current (Min),A,1.88
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,07,L3 Current (Max),A,1.88
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,07,L3 Current (RMS),A,1.88
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,07,L2 Current (Min),A,3.5
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,07,L2 Current (Max),A,3.5
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,07,L2 Current (RMS),A,3.5
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,07,L1 Current (Min),A,1.5
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,07,L1 Current (Max),A,1.5
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,07,L1 Current (RMS),A,1.5
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-16.13
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.06
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-21.62
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.91867
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99265
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.90204
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,06,L3 Current (Min),A,20.62
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,06,L3 Current (Max),A,20.62
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,20.62
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,06,L2 Current (Min),A,54.0
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,06,L2 Current (Max),A,54.12
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,54.12
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,06,L1 Current (Min),A,15.12
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,06,L1 Current (Max),A,15.88
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,15.5
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-17.5
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.13
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.25
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93082
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9686
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93066
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Current (Min),A,46.0
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Current (Max),A,46.25
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,46.12
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Current (Min),A,60.38
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Current (Max),A,60.5
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,60.38
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Current (Min),A,41.25
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Current (Max),A,41.25
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,41.25
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-73.44
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-69.19
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,10.13
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.08531
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.11431
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.30245
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-19.94
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-21.31
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-31.87
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.90115
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91223
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.77279
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Current (Min),A,25.0
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Current (Max),A,25.12
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.0
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Current (Min),A,26.62
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Current (Max),A,26.62
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.62
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Current (Min),A,12.62
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Current (Max),A,12.75
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.75
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,233.83
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,233.88
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.84
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Min),A,65.62
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Max),A,65.75
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.62
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Min),A,109.62
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Max),A,109.88
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.75
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Min),A,52.88
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Max),A,53.75
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.38
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T05:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,142.25
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,142.69
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,120.81
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.78958
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.78546
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.51318
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.0
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,,L3 Current (Min),A,37.62
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,,L3 Current (Max),A,38.62
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.12
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,,L2 Current (Min),A,44.0
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,,L2 Current (Max),A,44.38
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.12
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,,L1 Current (Min),A,28.75
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,,L1 Current (Max),A,28.88
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.75
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-25.19
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,20.75
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-35.31
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.82168
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.90692
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.74188
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,07,L3 Current (Min),A,1.75
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,07,L3 Current (Max),A,1.88
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,07,L3 Current (RMS),A,1.88
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,07,L2 Current (Min),A,2.75
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,07,L2 Current (Max),A,3.12
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,07,L2 Current (RMS),A,2.88
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,07,L1 Current (Min),A,1.38
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,07,L1 Current (Max),A,1.5
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,07,L1 Current (RMS),A,1.5
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-21.25
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.81
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-32.13
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.89532
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9917
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.82232
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,06,L3 Current (Min),A,19.25
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,06,L3 Current (Max),A,19.5
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,19.38
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,06,L2 Current (Min),A,52.75
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,06,L2 Current (Max),A,53.0
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,52.88
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,06,L1 Current (Min),A,11.38
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,06,L1 Current (Max),A,11.75
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,11.5
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-22.56
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-16.63
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.44
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.90405
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93722
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93219
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Current (Min),A,37.12
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Current (Max),A,43.75
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,39.88
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Current (Min),A,42.5
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Current (Max),A,42.75
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,42.62
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Current (Min),A,42.25
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Current (Max),A,42.38
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,42.38
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-75.69
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-88.56
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.56
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.09899
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.0931
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.30742
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.25
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-26.31
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.44
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9267
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.86896
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94269
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Current (Min),A,23.75
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Current (Max),A,23.88
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.88
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Current (Min),A,22.62
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Current (Max),A,22.75
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.62
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Current (Min),A,25.38
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Current (Max),A,26.0
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.88
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,233.59
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,233.67
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.64
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.22
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (Min),A,50.5
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (Max),A,57.0
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.25
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (Min),A,82.88
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (Max),A,83.12
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (Min),A,63.25
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (Max),A,63.75
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T05:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,146.56
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,143.25
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,127.13
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.82425
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.79272
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.59091
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.0
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,,L3 Current (Min),A,35.5
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,,L3 Current (Max),A,35.88
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.75
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,,L2 Current (Min),A,41.12
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,,L2 Current (Max),A,41.62
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.38
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,,L1 Current (Min),A,28.5
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,,L1 Current (Max),A,28.75
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.62
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-53.5
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,14.81
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,19.19
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.49868
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.95731
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.89218
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,07,L3 Current (Min),A,1.62
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,07,L3 Current (Max),A,1.75
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,07,L3 Current (RMS),A,1.75
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,07,L2 Current (Min),A,4.12
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,07,L2 Current (Max),A,4.25
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,07,L2 Current (RMS),A,4.12
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,07,L1 Current (Min),A,1.5
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,07,L1 Current (Max),A,1.5
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,07,L1 Current (RMS),A,1.5
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-19.81
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.37
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-20.0
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.90375
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98853
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92459
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,06,L3 Current (Min),A,19.25
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,06,L3 Current (Max),A,19.38
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,19.25
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,06,L2 Current (Min),A,51.75
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,06,L2 Current (Max),A,52.25
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,52.0
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,06,L1 Current (Min),A,17.38
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,06,L1 Current (Max),A,17.62
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,17.5
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-23.0
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-13.06
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.69
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.88699
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95071
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91955
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Current (Min),A,37.62
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Current (Max),A,37.88
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,37.75
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Current (Min),A,45.75
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Current (Max),A,45.88
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,45.88
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Current (Min),A,36.25
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Current (Max),A,36.25
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,36.25
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-80.81
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-75.62
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-21.25
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
