Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.07634
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.00923
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.12383
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-20.88
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-18.69
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.63
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.89163
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93408
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92279
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Current (Min),A,21.75
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Current (Max),A,21.75
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.75
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Current (Min),A,25.75
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Current (Max),A,25.88
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.88
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Current (Min),A,14.38
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Current (Max),A,14.38
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.38
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,234.0
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,234.05
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.03
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.59
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (Min),A,49.0
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (Max),A,49.38
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.12
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (Min),A,92.75
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (Max),A,93.12
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.88
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (Min),A,51.38
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (Max),A,51.75
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.62
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T05:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,145.31
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,145.62
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,128.93
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.82104
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.81704
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.61779
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,,L3 Current (Min),A,36.5
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,,L3 Current (Max),A,37.25
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.75
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,,L2 Current (Min),A,44.12
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,,L2 Current (Max),A,45.12
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.38
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,,L1 Current (Min),A,31.5
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,,L1 Current (Max),A,32.12
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.62
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-19.5
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,3.69
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,18.44
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.88257
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99771
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.89731
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,07,L3 Current (Min),A,1.75
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,07,L3 Current (Max),A,1.88
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,07,L3 Current (RMS),A,1.88
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,07,L2 Current (Min),A,21.75
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,07,L2 Current (Max),A,22.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,07,L2 Current (RMS),A,21.88
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,07,L1 Current (Min),A,1.5
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,07,L1 Current (Max),A,1.62
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,07,L1 Current (RMS),A,1.5
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-18.75
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.13
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-22.88
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.90741
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99002
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.89728
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,06,L3 Current (Min),A,18.88
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,06,L3 Current (Max),A,19.12
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,19.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,06,L2 Current (Min),A,52.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,06,L2 Current (Max),A,52.38
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,52.25
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,06,L1 Current (Min),A,15.25
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,06,L1 Current (Max),A,15.75
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,15.5
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-19.25
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-14.75
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.13
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.91031
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94296
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95004
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Current (Min),A,38.12
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Current (Max),A,38.38
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,38.25
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Current (Min),A,42.38
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Current (Max),A,42.38
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,42.38
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Current (Min),A,44.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Current (Max),A,44.25
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,44.25
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-80.81
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-105.13
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-21.69
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.05635
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.08101
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.17208
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-22.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-18.94
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.86969
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92956
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.90219
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Current (Min),A,20.38
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Current (Max),A,20.62
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Current (Min),A,27.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Current (Max),A,27.12
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.12
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Current (Min),A,16.88
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Current (Max),A,17.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.88
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,233.39
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,233.44
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.42
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.88
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Min),A,47.5
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Max),A,49.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.38
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Min),A,104.5
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Max),A,105.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.75
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Min),A,56.12
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Max),A,57.5
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.25
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T05:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,147.69
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,144.69
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,129.25
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.8367
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.80746
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.61971
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,,L3 Current (Min),A,36.38
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,,L3 Current (Max),A,36.62
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,,L2 Current (Min),A,45.38
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,,L2 Current (Max),A,45.62
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,,L1 Current (Min),A,30.75
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,,L1 Current (Max),A,30.75
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.75
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-19.38
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,5.19
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-4.06
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.88663
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99573
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.90375
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,07,L3 Current (Min),A,1.88
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,07,L3 Current (Max),A,1.88
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,07,L3 Current (RMS),A,1.88
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,07,L2 Current (Min),A,22.25
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,07,L2 Current (Max),A,22.62
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,07,L2 Current (RMS),A,22.38
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,07,L1 Current (Min),A,1.12
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,07,L1 Current (Max),A,1.12
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,07,L1 Current (RMS),A,1.12
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-17.69
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.13
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-25.44
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.91644
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98791
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.87665
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,06,L3 Current (Min),A,19.0
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,06,L3 Current (Max),A,19.12
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,19.12
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,06,L2 Current (Min),A,52.62
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,06,L2 Current (Max),A,52.75
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,52.75
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,06,L1 Current (Min),A,15.12
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,06,L1 Current (Max),A,15.5
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,15.38
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-24.94
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-14.06
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.25
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.0
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.87079
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94339
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93698
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Current (Min),A,37.88
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Current (Max),A,38.0
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,37.88
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Current (Min),A,42.25
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Current (Max),A,42.25
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,42.25
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Current (Min),A,41.88
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Current (Max),A,42.0
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,41.88
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-60.44
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-90.5
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,28.31
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.16362
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.02327
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.16176
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.69
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-22.75
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-22.31
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94629
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89538
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.85907
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Current (Min),A,31.5
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Current (Max),A,31.5
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.5
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Current (Min),A,23.38
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Current (Max),A,23.38
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.38
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Current (Min),A,13.88
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Current (Max),A,14.0
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.88
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,233.23
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,233.3
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.27
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.09
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Min),A,57.62
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Max),A,57.88
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.75
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Min),A,100.75
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Max),A,101.38
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Min),A,51.12
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Max),A,51.25
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.12
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T05:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,146.94
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,141.38
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,131.0
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.83044
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.76809
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.62945
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,,L3 Current (Min),A,39.88
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,,L3 Current (Max),A,40.25
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,,L2 Current (Min),A,44.62
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,,L2 Current (Max),A,44.88
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.75
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,,L1 Current (Min),A,30.5
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,,L1 Current (Max),A,30.88
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.75
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-28.56
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,7.19
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-47.19
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.84524
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99173
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.59738
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,07,L3 Current (Min),A,1.75
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,07,L3 Current (Max),A,1.88
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,07,L3 Current (RMS),A,1.88
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,07,L2 Current (Min),A,12.38
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,07,L2 Current (Max),A,12.88
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,07,L2 Current (RMS),A,12.62
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,07,L1 Current (Min),A,1.0
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,07,L1 Current (Max),A,1.0
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,07,L1 Current (RMS),A,1.0
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-20.75
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.5
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-34.63
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.89276
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98721
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.77801
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,06,L3 Current (Min),A,18.5
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,06,L3 Current (Max),A,18.62
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,18.5
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,06,L2 Current (Min),A,51.88
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,06,L2 Current (Max),A,52.5
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,52.25
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,06,L1 Current (Min),A,11.38
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,06,L1 Current (Max),A,11.75
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,11.5
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-17.37
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-17.63
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-17.69
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.92984
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.91464
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91092
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
