Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Current (Min),A,45.75
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Current (Max),A,45.88
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,45.75
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Current (Min),A,34.0
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Current (Max),A,34.12
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,34.12
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Current (Min),A,35.5
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Current (Max),A,35.62
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,35.62
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-40.31
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-92.25
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-66.75
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.123
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.12892
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.12923
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.06
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.13
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.75
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95145
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9396
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91644
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Current (Min),A,31.25
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Current (Max),A,31.38
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.38
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Current (Min),A,25.25
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Current (Max),A,25.38
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.25
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Current (Min),A,19.25
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Current (Max),A,19.62
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,233.11
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,233.14
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.12
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.05
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Min),A,62.0
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Max),A,62.62
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.38
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Min),A,87.0
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Max),A,87.75
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.38
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Min),A,45.12
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Max),A,45.5
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.25
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T04:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,146.94
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,142.12
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,128.06
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.83212
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.78097
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.60427
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,,L3 Current (Min),A,39.62
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,,L3 Current (Max),A,39.62
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.62
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,,L2 Current (Min),A,48.38
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,,L2 Current (Max),A,48.5
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.38
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,,L1 Current (Min),A,33.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,,L1 Current (Max),A,33.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-26.75
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,3.32
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-49.56
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.80133
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99576
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.59091
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,07,L3 Current (Min),A,1.88
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,07,L3 Current (Max),A,1.88
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,07,L3 Current (RMS),A,1.88
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,07,L2 Current (Min),A,12.12
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,07,L2 Current (Max),A,12.62
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,07,L2 Current (RMS),A,12.38
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,07,L1 Current (Min),A,1.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,07,L1 Current (Max),A,1.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,07,L1 Current (RMS),A,1.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-19.62
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.62
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-38.25
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.89953
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9938
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.75686
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,06,L3 Current (Min),A,18.75
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,06,L3 Current (Max),A,19.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,18.88
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,06,L2 Current (Min),A,64.12
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,06,L2 Current (Max),A,64.38
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,64.25
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,06,L1 Current (Min),A,11.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,06,L1 Current (Max),A,11.38
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,11.12
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-19.5
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.87
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.5
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.90784
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97623
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94754
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Current (Min),A,38.88
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Current (Max),A,38.88
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,38.88
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Current (Min),A,67.25
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Current (Max),A,67.5
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,67.38
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Current (Min),A,43.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Current (Max),A,43.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,43.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-27.56
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-84.37
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,5.38
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.13613
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.00887
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.25222
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.37
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-22.31
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-20.81
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94855
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9006
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.88229
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Current (Min),A,30.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Current (Max),A,30.12
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Current (Min),A,22.75
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Current (Max),A,22.75
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.75
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Current (Min),A,15.5
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Current (Max),A,15.5
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,233.38
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,233.39
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.38
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.19
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Min),A,55.25
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Max),A,55.25
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.25
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Min),A,126.25
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Max),A,126.88
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Min),A,47.88
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Max),A,48.38
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.12
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T04:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,142.56
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,143.75
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,128.43
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.7796
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.79336
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.60046
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,,L3 Current (Min),A,38.12
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,,L3 Current (Max),A,39.12
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.62
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,,L2 Current (Min),A,45.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,,L2 Current (Max),A,45.75
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.38
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,,L1 Current (Min),A,34.62
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,,L1 Current (Max),A,35.38
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-30.44
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,1.69
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-47.44
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.74987
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.9986
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.59448
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,07,L3 Current (Min),A,1.75
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,07,L3 Current (Max),A,1.88
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,07,L3 Current (RMS),A,1.75
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,07,L2 Current (Min),A,16.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,07,L2 Current (Max),A,16.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,07,L2 Current (RMS),A,16.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,07,L1 Current (Min),A,1.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,07,L1 Current (Max),A,1.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,07,L1 Current (RMS),A,1.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-21.62
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.38
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-25.88
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.8894
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9921
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.88421
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,06,L3 Current (Min),A,19.5
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,06,L3 Current (Max),A,19.62
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,19.62
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,06,L2 Current (Min),A,57.12
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,06,L2 Current (Max),A,57.62
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,57.25
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,06,L1 Current (Min),A,14.62
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,06,L1 Current (Max),A,15.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,14.88
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-17.81
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-13.94
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.89859
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94958
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9415
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Current (Min),A,38.62
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Current (Max),A,43.25
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,39.5
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Current (Min),A,47.25
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Current (Max),A,47.25
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,47.25
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Current (Min),A,40.62
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Current (Max),A,40.75
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,40.62
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-93.19
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-74.25
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-55.06
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.04598
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.01372
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.26546
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.44
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.37
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.63
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9624
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97852
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98712
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Current (Min),A,30.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Current (Max),A,34.75
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.75
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Current (Min),A,33.12
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Current (Max),A,33.25
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.12
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Current (Min),A,45.38
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Current (Max),A,45.62
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.5
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,233.48
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,233.55
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.52
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Min),A,61.38
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Max),A,62.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.62
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Min),A,116.25
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Max),A,116.5
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.38
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Min),A,78.12
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Max),A,79.38
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T04:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,145.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,142.81
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,128.87
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.81344
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.78656
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.61138
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,,L3 Current (Min),A,40.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,,L3 Current (Max),A,40.5
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.12
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,,L2 Current (Min),A,46.12
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,,L2 Current (Max),A,46.62
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.25
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,,L1 Current (Min),A,31.5
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,,L1 Current (Max),A,31.88
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.62
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-40.37
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,9.69
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-47.25
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.69613
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.97122
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.60418
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,07,L3 Current (Min),A,1.88
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,07,L3 Current (Max),A,2.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,07,L3 Current (RMS),A,2.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,07,L2 Current (Min),A,3.62
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,07,L2 Current (Max),A,3.75
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,07,L2 Current (RMS),A,3.62
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,07,L1 Current (Min),A,1.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,07,L1 Current (Max),A,1.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,07,L1 Current (RMS),A,1.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-20.31
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.37
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-31.5
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.89981
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99088
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.8139
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,06,L3 Current (Min),A,18.75
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,06,L3 Current (Max),A,19.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,18.88
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,06,L2 Current (Min),A,57.5
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,06,L2 Current (Max),A,57.75
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,57.5
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,06,L1 Current (Min),A,10.88
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,06,L1 Current (Max),A,11.25
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,11.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-15.87
