Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-18.12
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.31
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94403
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92557
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.931
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Current (Min),A,48.5
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Current (Max),A,49.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,48.62
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Current (Min),A,40.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Current (Max),A,40.25
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,40.12
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Current (Min),A,44.88
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Current (Max),A,44.88
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,44.88
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-55.31
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-114.81
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,15.69
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.21428
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.10329
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.28057
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.31
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.37
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-21.88
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92605
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93875
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.87527
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Current (Min),A,24.5
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Current (Max),A,24.5
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Current (Min),A,22.62
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Current (Max),A,22.88
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.75
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Current (Min),A,15.62
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Current (Max),A,15.62
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.62
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,233.81
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,233.83
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.83
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Min),A,59.25
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Max),A,59.38
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.25
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Min),A,85.25
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Max),A,85.62
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Min),A,49.62
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Max),A,50.12
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T04:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,147.12
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,136.31
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,127.13
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.83313
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.71511
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.5856
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.0
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,,L3 Current (Min),A,38.5
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,,L3 Current (Max),A,39.12
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.88
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,,L2 Current (Min),A,40.25
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,,L2 Current (Max),A,41.12
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.62
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,,L1 Current (Min),A,26.75
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,,L1 Current (Max),A,27.25
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-26.69
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,13.87
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,16.75
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.81982
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.95871
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.91821
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,07,L3 Current (Min),A,2.0
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,07,L3 Current (Max),A,2.12
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,07,L3 Current (RMS),A,2.0
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,07,L2 Current (Min),A,2.5
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,07,L2 Current (Max),A,2.88
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,07,L2 Current (RMS),A,2.88
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,07,L1 Current (Min),A,1.5
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,07,L1 Current (Max),A,1.5
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,07,L1 Current (RMS),A,1.5
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-21.56
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.06
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-39.31
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.89337
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99194
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.72836
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,06,L3 Current (Min),A,19.38
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,06,L3 Current (Max),A,19.5
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,19.38
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,06,L2 Current (Min),A,61.75
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,06,L2 Current (Max),A,61.75
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,61.75
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,06,L1 Current (Min),A,10.75
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,06,L1 Current (Max),A,11.12
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,11.0
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-25.44
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.5
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-17.31
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.86987
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98123
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9205
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Current (Min),A,35.62
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Current (Max),A,35.75
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,35.75
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Current (Min),A,65.12
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Current (Max),A,65.25
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,65.12
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Current (Min),A,40.25
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Current (Max),A,40.38
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,40.25
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-141.88
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-78.81
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-163.5
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.00801
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.00703
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,-0.00395
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.69
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.87
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-32.75
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94598
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9364
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.75982
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Current (Min),A,28.75
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Current (Max),A,28.88
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.75
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Current (Min),A,26.62
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Current (Max),A,26.75
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.75
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Current (Min),A,12.0
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Current (Max),A,12.12
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.12
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,233.86
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,233.92
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.89
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.55
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Min),A,50.75
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Max),A,51.62
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.25
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Min),A,125.38
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Max),A,126.38
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.88
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Min),A,44.75
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Max),A,45.38
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.12
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T04:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,147.5
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,144.81
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,116.38
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.8295
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.80456
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.42998
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.0
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,,L3 Current (Min),A,35.0
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,,L3 Current (Max),A,35.5
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.25
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,,L2 Current (Min),A,46.12
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,,L2 Current (Max),A,46.5
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.38
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,,L1 Current (Min),A,26.75
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,,L1 Current (Max),A,27.38
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.12
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-17.0
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,20.62
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,14.44
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.89474
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.85476
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.92471
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,07,L3 Current (Min),A,2.38
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,07,L3 Current (Max),A,2.38
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,07,L3 Current (RMS),A,2.38
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,07,L2 Current (Min),A,3.5
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,07,L2 Current (Max),A,6.25
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,07,L2 Current (RMS),A,4.88
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,07,L1 Current (Min),A,1.5
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,07,L1 Current (Max),A,1.5
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,07,L1 Current (RMS),A,1.5
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-23.75
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.69
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-34.75
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.87066
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9931
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.79068
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,06,L3 Current (Min),A,18.62
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,06,L3 Current (Max),A,18.62
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,18.62
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,06,L2 Current (Min),A,66.88
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,06,L2 Current (Max),A,66.88
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,66.88
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,06,L1 Current (Min),A,11.25
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,06,L1 Current (Max),A,11.5
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,11.38
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-23.38
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.87
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-20.88
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.88147
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97562
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.90008
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Current (Min),A,35.25
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Current (Max),A,35.38
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,35.25
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Current (Min),A,59.62
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Current (Max),A,59.62
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,59.62
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Current (Min),A,38.25
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Current (Max),A,38.38
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,38.38
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-68.62
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-73.38
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.31
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.09758
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.08894
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.16081
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.94
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.25
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.06
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92834
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97498
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.90292
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Current (Min),A,27.5
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Current (Max),A,27.5
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.5
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Current (Min),A,33.0
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Current (Max),A,33.0
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.0
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Current (Min),A,15.88
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Current (Max),A,16.0
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,234.42
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,234.5
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.47
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Min),A,52.38
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Max),A,52.75
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.62
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Min),A,124.75
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Max),A,126.88
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.75
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Min),A,52.0
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Max),A,52.12
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.12
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T04:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,143.69
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,139.5
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,119.44
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.7948
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.74081
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.46011
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.0
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,,L3 Current (Min),A,35.5
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,,L3 Current (Max),A,35.88
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.75
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,,L2 Current (Min),A,40.0
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,,L2 Current (Max),A,40.75
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.38
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,,L1 Current (Min),A,27.62
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,,L1 Current (Max),A,28.12
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.88
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-18.38
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,16.5
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-2.12
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.87814
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.93021
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.90909
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,07,L3 Current (Min),A,2.25
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,07,L3 Current (Max),A,2.38
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,07,L3 Current (RMS),A,2.25
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,07,L2 Current (Min),A,2.88
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,07,L2 Current (Max),A,3.25
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,07,L2 Current (RMS),A,3.12
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,07,L1 Current (Min),A,1.12
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,07,L1 Current (Max),A,1.12
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,07,L1 Current (RMS),A,1.12
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-22.31
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.12
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-31.81
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.88324
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99484
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.82669
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
