Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,06,L3 Current (Min),A,19.12
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,06,L3 Current (Max),A,19.25
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,19.25
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,06,L2 Current (Min),A,66.62
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,06,L2 Current (Max),A,67.12
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,67.0
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,06,L1 Current (Min),A,13.75
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,06,L1 Current (Max),A,14.25
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,14.12
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-24.38
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-13.63
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.5
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.87906
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94687
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94223
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Current (Min),A,36.5
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Current (Max),A,36.75
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,36.62
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Current (Min),A,42.12
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Current (Max),A,42.25
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,42.12
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Current (Min),A,45.38
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Current (Max),A,45.5
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,45.5
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-63.13
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-73.56
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,2.25
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.07799
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.01955
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.18239
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.44
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.06
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.37
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92563
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96292
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.88928
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Current (Min),A,26.75
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Current (Max),A,27.12
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Current (Min),A,33.75
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Current (Max),A,34.0
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Current (Min),A,14.0
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Current (Max),A,14.12
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.12
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.58
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,234.66
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.62
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Min),A,53.88
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Max),A,54.25
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Min),A,114.25
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Max),A,114.5
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.38
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Min),A,58.62
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Max),A,59.12
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.88
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T03:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,145.31
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,139.31
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,125.31
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.81469
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.74569
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.56378
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.0
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,,L3 Current (Min),A,39.25
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,,L3 Current (Max),A,39.62
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.38
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,,L2 Current (Min),A,45.38
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,,L2 Current (Max),A,45.88
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.62
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,,L1 Current (Min),A,31.88
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,,L1 Current (Max),A,32.25
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-14.25
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,22.56
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-46.75
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.9202
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.8793
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.60839
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,07,L3 Current (Min),A,2.12
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,07,L3 Current (Max),A,2.5
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,07,L3 Current (RMS),A,2.25
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,07,L2 Current (Min),A,2.25
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,07,L2 Current (Max),A,2.5
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,07,L2 Current (RMS),A,2.38
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,07,L1 Current (Min),A,1.0
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,07,L1 Current (Max),A,1.0
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,07,L1 Current (RMS),A,1.0
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-18.75
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.06
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-36.81
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.90362
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9942
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.7619
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,06,L3 Current (Min),A,19.5
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,06,L3 Current (Max),A,19.5
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,19.5
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,06,L2 Current (Min),A,96.5
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,06,L2 Current (Max),A,96.88
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,96.62
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,06,L1 Current (Min),A,10.75
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,06,L1 Current (Max),A,11.0
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,10.88
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-24.19
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.87
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.13
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.87982
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96841
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92572
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Current (Min),A,37.5
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Current (Max),A,37.62
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,37.62
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Current (Min),A,51.5
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Current (Max),A,51.62
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,51.5
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Current (Min),A,39.75
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Current (Max),A,39.88
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,39.75
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-30.19
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-89.06
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-49.56
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.07469
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.11879
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.2072
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.5
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.57
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-20.06
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94708
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94888
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.88919
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Current (Min),A,25.12
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Current (Max),A,25.25
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.12
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Current (Min),A,31.0
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Current (Max),A,31.25
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.12
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Current (Min),A,17.38
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Current (Max),A,17.5
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,233.95
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,233.97
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.97
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.36
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Min),A,50.38
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Max),A,50.88
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.62
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Min),A,145.38
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Max),A,145.88
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.62
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Min),A,47.75
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Max),A,48.38
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.12
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T03:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,147.94
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,144.25
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,126.69
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.84018
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.80392
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.58251
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,,L3 Current (Min),A,40.62
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,,L3 Current (Max),A,40.88
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.75
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,,L2 Current (Min),A,51.5
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,,L2 Current (Max),A,52.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.75
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,,L1 Current (Min),A,32.75
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,,L1 Current (Max),A,33.25
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.88
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-7.75
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,14.81
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-50.75
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.92673
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.9201
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.56783
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,07,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,07,L3 Current (Min),A,2.38
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,07,L3 Current (Max),A,2.5
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,07,L3 Current (RMS),A,2.5
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,07,L2 Current (Min),A,1.62
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,07,L2 Current (Max),A,2.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,07,L2 Current (RMS),A,1.88
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,07,L1 Current (Min),A,1.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,07,L1 Current (Max),A,1.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,07,L1 Current (RMS),A,1.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-18.69
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.38
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-39.25
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.91095
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99384
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.73687
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,06,L3 Current (Min),A,20.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,06,L3 Current (Max),A,20.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,20.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,06,L2 Current (Min),A,95.25
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,06,L2 Current (Max),A,95.75
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,95.62
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,06,L1 Current (Min),A,10.38
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,06,L1 Current (Max),A,10.75
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,10.5
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-23.81
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-15.63
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.25
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.88363
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94177
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93164
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Current (Min),A,38.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Current (Max),A,38.12
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,38.12
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Current (Min),A,45.75
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Current (Max),A,46.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,45.88
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Current (Min),A,39.75
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Current (Max),A,39.88
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,39.75
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-70.38
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-107.56
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.06
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.14986
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.04125
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.11464
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.69
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.13
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.37
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96838
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94177
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93298
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Current (Min),A,29.88
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Current (Max),A,34.5
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.12
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Current (Min),A,27.25
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Current (Max),A,27.38
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.25
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Current (Min),A,22.25
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Current (Max),A,22.62
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.38
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,234.88
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,234.95
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.91
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Min),A,54.62
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Max),A,58.62
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Min),A,125.75
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Max),A,126.25
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Min),A,51.25
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Max),A,52.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.62
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T03:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,145.5
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,141.25
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,125.12
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.81305
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.76413
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.55071
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,,L3 Current (Min),A,34.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,,L3 Current (Max),A,35.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.75
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,,L2 Current (Min),A,42.88
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,,L2 Current (Max),A,44.25
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.88
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,,L1 Current (Min),A,27.88
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,,L1 Current (Max),A,28.75
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-36.63
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,14.5
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-45.81
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.74899
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.90021
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.61144
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,07,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,07,L3 Current (Min),A,2.25
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,07,L3 Current (Max),A,2.5
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,07,L3 Current (RMS),A,2.38
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,07,L2 Current (Min),A,1.62
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,07,L2 Current (Max),A,2.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,07,L2 Current (RMS),A,1.88
