Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,07,L1 Current (Min),A,1.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,07,L1 Current (Max),A,1.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,07,L1 Current (RMS),A,1.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-20.31
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.56
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-19.88
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.89535
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99509
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.89099
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,06,L3 Current (Min),A,19.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,06,L3 Current (Max),A,19.12
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,19.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,06,L2 Current (Min),A,96.62
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,06,L2 Current (Max),A,97.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,96.88
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,06,L1 Current (Min),A,11.88
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,06,L1 Current (Max),A,17.88
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,15.38
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-24.88
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-16.69
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.87323
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93478
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93075
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Current (Min),A,37.5
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Current (Max),A,37.62
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,37.5
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Current (Min),A,43.62
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Current (Max),A,43.88
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,43.75
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Current (Min),A,39.62
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Current (Max),A,39.88
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,39.75
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-58.19
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-108.06
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,11.19
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.02205
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.02492
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.2828
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.94
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.31
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.31
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92648
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96097
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98099
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Current (Min),A,26.38
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Current (Max),A,26.5
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.5
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Current (Min),A,31.12
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Current (Max),A,31.12
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.12
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Current (Min),A,34.75
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Current (Max),A,35.12
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,234.61
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,234.62
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.62
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Min),A,54.5
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Max),A,55.75
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.88
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Min),A,136.75
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Max),A,138.12
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.12
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Min),A,69.38
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Max),A,75.75
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.12
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T03:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,146.38
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,142.06
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,117.94
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.82144
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.77453
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.44891
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,,L3 Current (Min),A,36.75
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,,L3 Current (Max),A,37.38
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.12
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,,L2 Current (Min),A,44.5
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,,L2 Current (Max),A,45.5
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,,L1 Current (Min),A,28.75
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,,L1 Current (Max),A,29.25
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-23.56
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,14.06
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-33.63
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.86993
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.95108
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.75802
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,07,L3 Current (Min),A,3.12
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,07,L3 Current (Max),A,3.25
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,07,L3 Current (RMS),A,3.12
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,07,L2 Current (Min),A,3.38
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,07,L2 Current (Max),A,3.75
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,07,L2 Current (RMS),A,3.5
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,07,L1 Current (Min),A,1.12
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,07,L1 Current (Max),A,1.12
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,07,L1 Current (RMS),A,1.12
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-18.81
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.88
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-25.44
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.91205
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99481
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.87897
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,06,L3 Current (Min),A,19.38
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,06,L3 Current (Max),A,19.38
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,19.38
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,06,L2 Current (Min),A,96.5
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,06,L2 Current (Max),A,97.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,96.75
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,06,L1 Current (Min),A,14.38
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,06,L1 Current (Max),A,14.75
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,14.62
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-22.31
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-19.88
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.31
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.89044
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.91162
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94159
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Current (Min),A,37.5
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Current (Max),A,37.5
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,37.5
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Current (Min),A,39.25
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Current (Max),A,39.38
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,39.38
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Current (Min),A,43.62
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Current (Max),A,43.62
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,43.62
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-88.25
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-93.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-45.62
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.02617
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.00746
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.18389
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-24.12
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.94
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.19
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.87012
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94104
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93384
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Current (Min),A,21.25
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Current (Max),A,21.25
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.25
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Current (Min),A,28.12
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Current (Max),A,28.12
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.12
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Current (Min),A,20.88
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Current (Max),A,21.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.7
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,234.73
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.72
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.06
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Min),A,48.88
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Max),A,49.38
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.12
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Min),A,129.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Max),A,129.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Min),A,64.62
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Max),A,64.75
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.75
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T03:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,149.69
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,142.88
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,121.88
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.85003
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.78219
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.50243
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.0
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,,L3 Current (Min),A,39.12
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,,L3 Current (Max),A,39.5
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.38
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,,L2 Current (Min),A,46.75
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,,L2 Current (Max),A,47.0
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.75
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,,L1 Current (Min),A,27.62
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,,L1 Current (Max),A,27.88
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.75
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-6.56
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,19.81
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,20.62
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98804
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.9306
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.90149
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,07,L3 Current (Min),A,10.5
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,07,L3 Current (Max),A,10.5
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,07,L3 Current (RMS),A,10.5
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,07,L2 Current (Min),A,4.38
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,07,L2 Current (Max),A,4.75
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,07,L2 Current (RMS),A,4.62
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,07,L1 Current (Min),A,1.75
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,07,L1 Current (Max),A,1.75
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,07,L1 Current (RMS),A,1.75
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-13.13
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.5
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-21.12
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95691
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99509
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.84665
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,06,L3 Current (Min),A,27.12
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,06,L3 Current (Max),A,27.25
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,27.12
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,06,L2 Current (Min),A,99.0
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,06,L2 Current (Max),A,100.0
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,99.38
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,06,L1 Current (Min),A,11.5
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,06,L1 Current (Max),A,17.38
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,14.0
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-22.06
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.94
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.13
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.8934
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96268
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94385
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Current (Min),A,38.5
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Current (Max),A,38.62
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,38.5
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Current (Min),A,60.25
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Current (Max),A,60.62
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,60.5
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Current (Min),A,40.25
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Current (Max),A,40.25
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,40.25
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-68.0
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-88.63
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.69
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.02748
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.019
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.15187
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.81
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.0
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-19.88
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9237
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95248
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.90106
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Current (Min),A,24.75
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Current (Max),A,25.0
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.88
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Current (Min),A,30.88
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Current (Max),A,31.0
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Current (Min),A,17.25
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Current (Max),A,17.38
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.25
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.73
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,235.84
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Min),A,65.38
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Max),A,65.62
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Min),A,155.5
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Max),A,156.12
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.88
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Min),A,55.0
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Max),A,60.75
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.25
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T03:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,149.69
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,142.38
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,127.93
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.8519
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.78247
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.58639
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.0
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,,L3 Current (Min),A,39.88
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,,L3 Current (Max),A,40.62
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.25
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,,L2 Current (Min),A,50.75
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,,L2 Current (Max),A,51.12
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.88
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,,L1 Current (Min),A,30.38
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,,L1 Current (Max),A,30.62
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-8.63
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,28.12
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,19.06
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
