Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98471
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.87579
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.89334
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,07,L3 Current (Min),A,9.75
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,07,L3 Current (Max),A,9.75
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,07,L3 Current (RMS),A,9.75
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,07,L2 Current (Min),A,2.38
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,07,L2 Current (Max),A,2.62
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,07,L2 Current (RMS),A,2.5
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,07,L1 Current (Min),A,1.5
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,07,L1 Current (Max),A,1.5
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,07,L1 Current (RMS),A,1.5
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-17.37
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.5
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-40.56
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.91757
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99542
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.73309
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,06,L3 Current (Min),A,20.0
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,06,L3 Current (Max),A,20.12
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,20.0
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,06,L2 Current (Min),A,97.62
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,06,L2 Current (Max),A,97.75
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,97.62
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,06,L1 Current (Min),A,11.0
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,06,L1 Current (Max),A,11.25
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,11.12
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-17.69
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.75
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.56
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.91788
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97546
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9704
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Current (Min),A,41.38
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Current (Max),A,42.62
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,42.0
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Current (Min),A,68.5
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Current (Max),A,68.62
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,68.62
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Current (Min),A,50.0
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Current (Max),A,50.0
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,50.0
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-108.75
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-86.37
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-106.19
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.0363
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.04482
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.00053
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.56
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.87
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-23.94
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91553
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95486
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.8309
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Current (Min),A,23.12
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Current (Max),A,23.38
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.25
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Current (Min),A,31.25
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Current (Max),A,32.12
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.62
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Current (Min),A,12.12
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Current (Max),A,12.12
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.12
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.08
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,235.08
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.08
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Min),A,58.62
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Max),A,59.75
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.12
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Min),A,158.12
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Max),A,158.75
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.38
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Min),A,53.88
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Max),A,54.75
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.25
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T02:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,152.5
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,143.88
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,129.81
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.87652
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.79577
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.61633
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.0
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,,L3 Current (Min),A,40.5
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,,L3 Current (Max),A,40.75
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.62
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,,L2 Current (Min),A,49.5
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,,L2 Current (Max),A,49.5
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,,L1 Current (Min),A,29.38
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,,L1 Current (Max),A,29.38
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.38
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-6.06
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,31.93
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-3.75
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99173
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.80633
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94015
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,07,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,07,L3 Current (Min),A,10.12
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,07,L3 Current (Max),A,10.12
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,07,L3 Current (RMS),A,10.12
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,07,L2 Current (Min),A,2.25
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,07,L2 Current (Max),A,2.5
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,07,L2 Current (RMS),A,2.38
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,07,L1 Current (Min),A,1.38
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,07,L1 Current (Max),A,1.38
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,07,L1 Current (RMS),A,1.38
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-19.38
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.88
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-38.56
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9079
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99188
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.74102
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,06,L3 Current (Min),A,20.12
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,06,L3 Current (Max),A,20.25
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,20.25
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,06,L2 Current (Min),A,72.12
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,06,L2 Current (Max),A,72.38
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,72.38
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,06,L1 Current (Min),A,11.38
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,06,L1 Current (Max),A,11.62
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,11.5
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-20.68
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.94
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.93
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.90362
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97049
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96612
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Current (Min),A,39.38
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Current (Max),A,40.62
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,40.25
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Current (Min),A,64.62
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Current (Max),A,64.62
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,64.62
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Current (Min),A,49.12
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Current (Max),A,49.12
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,49.12
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-40.5
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-73.94
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-55.0
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.11373
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.09557
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.10472
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-19.25
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.69
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.37
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.90228
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96521
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.90622
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Current (Min),A,23.12
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Current (Max),A,23.25
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.12
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Current (Min),A,35.0
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Current (Max),A,35.12
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.0
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Current (Min),A,15.75
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Current (Max),A,15.75
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.75
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,234.59
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,234.62
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.61
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Min),A,56.12
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Max),A,57.12
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.75
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Min),A,132.75
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Max),A,133.25
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Min),A,57.25
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Max),A,57.75
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.62
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T02:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,149.75
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,143.06
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,128.06
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.85452
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.78671
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.59423
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,,L3 Current (Min),A,41.5
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,,L3 Current (Max),A,41.62
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,,L2 Current (Min),A,50.12
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,,L2 Current (Max),A,50.25
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.25
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,,L1 Current (Min),A,30.88
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,,L1 Current (Max),A,31.12
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-7.19
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,24.44
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-31.44
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98975
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.85452
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.78009
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,07,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,07,L3 Current (Min),A,10.5
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,07,L3 Current (Max),A,10.62
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,07,L3 Current (RMS),A,10.5
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,07,L2 Current (Min),A,1.62
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,07,L2 Current (Max),A,2.12
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,07,L2 Current (RMS),A,2.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,07,L1 Current (Min),A,1.38
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,07,L1 Current (Max),A,1.38
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,07,L1 Current (RMS),A,1.38
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-21.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.06
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-25.12
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.89822
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99588
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.88449
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,06,L3 Current (Min),A,20.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,06,L3 Current (Max),A,20.12
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,20.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,06,L2 Current (Min),A,97.88
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,06,L2 Current (Max),A,98.5
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,98.25
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,06,L1 Current (Min),A,15.38
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,06,L1 Current (Max),A,15.75
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,15.62
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-24.25
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-16.19
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.06
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.87655
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93405
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94046
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Current (Min),A,39.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Current (Max),A,39.12
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,39.12
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Current (Min),A,45.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Current (Max),A,45.12
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,45.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Current (Min),A,40.88
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Current (Max),A,40.88
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,40.88
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-87.37
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-77.44
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-26.38
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.1017
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.07332
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.09691
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.06
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.87
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-19.62
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93512
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96701
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.8587
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Current (Min),A,26.62
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Current (Max),A,26.75
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.75
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Current (Min),A,39.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Current (Max),A,39.12
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.12
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Current (Min),A,13.38
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Current (Max),A,13.5
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.38
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.33
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,235.34
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.34
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Min),A,58.62
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Max),A,58.88
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.75
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Min),A,141.62
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Max),A,142.12
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.88
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Min),A,51.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Max),A,51.25
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.12
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T02:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,150.56
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,143.25
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,124.88
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.85864
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.7901
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.54037
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.0
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,,L3 Current (Min),A,36.0
