Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,,L3 Current (Max),A,36.88
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.38
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,,L2 Current (Min),A,46.38
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,,L2 Current (Max),A,47.25
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.75
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,,L1 Current (Min),A,25.25
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,,L1 Current (Max),A,25.88
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-4.5
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,21.88
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-32.81
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99237
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.92929
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.78204
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,07,L3 Current (Min),A,9.88
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,07,L3 Current (Max),A,10.0
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,07,L3 Current (RMS),A,9.88
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,07,L2 Current (Min),A,3.0
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,07,L2 Current (Max),A,3.38
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,07,L2 Current (RMS),A,3.25
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,07,L1 Current (Min),A,1.25
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,07,L1 Current (Max),A,1.25
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,07,L1 Current (RMS),A,1.25
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-21.94
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.44
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-30.87
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.89038
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99557
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.82397
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,06,L3 Current (Min),A,19.5
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,06,L3 Current (Max),A,19.75
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,19.62
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,06,L2 Current (Min),A,98.5
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,06,L2 Current (Max),A,99.12
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,98.88
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,06,L1 Current (Min),A,11.38
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,06,L1 Current (Max),A,11.75
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,11.62
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-22.06
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.93
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.31
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.89316
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97519
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95587
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Current (Min),A,39.0
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Current (Max),A,39.12
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,39.0
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Current (Min),A,64.62
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Current (Max),A,64.75
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,64.75
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Current (Min),A,48.12
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Current (Max),A,48.12
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,48.12
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-128.19
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-95.88
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,5.56
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.02254
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.02818
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.08534
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.44
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.19
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.19
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93121
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97263
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92557
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Current (Min),A,26.5
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Current (Max),A,26.88
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.75
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Current (Min),A,40.75
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Current (Max),A,40.88
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.88
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Current (Min),A,17.0
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Current (Max),A,17.12
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.12
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.22
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,235.25
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.23
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Min),A,61.88
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Max),A,62.62
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Min),A,168.75
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Max),A,169.12
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.88
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Min),A,62.12
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Max),A,62.62
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.38
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T02:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,145.38
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,141.12
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,93.19
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.77554
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.75311
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.04598
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,,L3 Current (Min),A,23.25
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,,L3 Current (Max),A,24.25
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,,L2 Current (Min),A,40.25
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,,L2 Current (Max),A,40.62
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,,L1 Current (Min),A,20.62
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,,L1 Current (Max),A,21.62
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.12
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-3.12
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,11.63
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-32.87
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.9747
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.96555
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.77111
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,07,L3 Current (Min),A,2.12
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,07,L3 Current (Max),A,11.12
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,07,L3 Current (RMS),A,8.88
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,07,L2 Current (Min),A,2.62
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,07,L2 Current (Max),A,3.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,07,L2 Current (RMS),A,2.88
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,07,L1 Current (Min),A,1.38
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,07,L1 Current (Max),A,1.38
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,07,L1 Current (RMS),A,1.38
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-20.81
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.75
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-38.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.8912
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9935
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.76013
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,06,L3 Current (Min),A,19.62
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,06,L3 Current (Max),A,19.75
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,19.75
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,06,L2 Current (Min),A,96.5
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,06,L2 Current (Max),A,96.88
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,96.62
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,06,L1 Current (Min),A,11.25
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,06,L1 Current (Max),A,11.38
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,11.38
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-20.56
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.56
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.94
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.90506
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9779
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94342
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Current (Min),A,40.75
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Current (Max),A,41.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,40.75
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Current (Min),A,63.88
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Current (Max),A,64.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,63.88
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Current (Min),A,41.25
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Current (Max),A,41.25
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,41.25
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-57.87
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-99.12
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-70.12
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.18639
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.02202
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.21706
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.94
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.19
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-25.38
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96384
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94943
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.81677
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Current (Min),A,41.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Current (Max),A,41.12
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Current (Min),A,31.88
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Current (Max),A,32.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Current (Min),A,13.25
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Current (Max),A,13.38
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.25
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.05
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,235.09
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.06
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Min),A,84.12
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Max),A,91.75
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.62
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Min),A,162.75
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Max),A,163.25
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Min),A,62.62
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Max),A,63.12
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.75
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T02:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,148.81
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,144.06
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,115.75
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.8291
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.79327
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.3977
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.0
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,,L3 Current (Min),A,29.62
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,,L3 Current (Max),A,30.62
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.12
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,,L2 Current (Min),A,48.12
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,,L2 Current (Max),A,48.38
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.25
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,,L1 Current (Min),A,27.38
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,,L1 Current (Max),A,27.5
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-20.25
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,28.38
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-32.93
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.85409
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.85321
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.776
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,07,L3 Current (Min),A,2.25
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,07,L3 Current (Max),A,2.38
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,07,L3 Current (RMS),A,2.38
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,07,L2 Current (Min),A,2.75
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,07,L2 Current (Max),A,3.0
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,07,L2 Current (RMS),A,2.88
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,07,L1 Current (Min),A,1.38
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,07,L1 Current (Max),A,1.38
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,07,L1 Current (RMS),A,1.38
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-21.12
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.12
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-34.69
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.88788
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99423
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.78772
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,06,L3 Current (Min),A,19.12
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,06,L3 Current (Max),A,19.25
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,19.12
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,06,L2 Current (Min),A,96.88
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,06,L2 Current (Max),A,97.38
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,97.25
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,06,L1 Current (Min),A,11.5
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,06,L1 Current (Max),A,11.5
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,11.5
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-21.0
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.56
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.81
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.90405
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97568
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93597
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Current (Min),A,40.75
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Current (Max),A,41.12
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,40.88
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Current (Min),A,58.25
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Current (Max),A,58.38
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,58.38
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Current (Min),A,40.38
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Current (Max),A,40.38
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,40.38
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-75.56
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-75.44
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.25
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.07811
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.07366
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.23497
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.19
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.37
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-18.12
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9751
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93426
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.89883
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Current (Min),A,42.0
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Current (Max),A,42.12
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.12
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Current (Min),A,28.12
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Current (Max),A,28.38
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.25
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Current (Min),A,16.12
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Current (Max),A,16.25
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.12
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,234.92
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,234.92
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.92
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Min),A,76.75
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Max),A,77.88
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.25
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Min),A,146.0
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Max),A,146.62
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.38
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Min),A,55.62
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Max),A,56.25
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T02:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,146.12
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
