Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,145.31
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,111.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.80233
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.79992
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.32125
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,,L3 Current (Min),A,28.75
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,,L3 Current (Max),A,29.38
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.12
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,,L2 Current (Min),A,43.25
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,,L2 Current (Max),A,43.62
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.38
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,,L1 Current (Min),A,25.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,,L1 Current (Max),A,25.5
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.25
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-38.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,20.75
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,17.56
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.67617
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.90893
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.92364
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,07,L3 Current (Min),A,2.12
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,07,L3 Current (Max),A,2.12
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,07,L3 Current (RMS),A,2.12
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,07,L2 Current (Min),A,2.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,07,L2 Current (Max),A,2.25
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,07,L2 Current (RMS),A,2.25
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,07,L1 Current (Min),A,1.88
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,07,L1 Current (Max),A,1.88
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,07,L1 Current (RMS),A,1.88
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-15.5
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.56
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-21.75
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94479
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99628
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.87863
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,06,L3 Current (Min),A,26.62
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,06,L3 Current (Max),A,26.88
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,26.75
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,06,L2 Current (Min),A,100.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,06,L2 Current (Max),A,100.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,100.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,06,L1 Current (Min),A,14.75
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,06,L1 Current (Max),A,20.38
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,17.88
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-18.31
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.93
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.56
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.91669
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96619
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96896
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Current (Min),A,41.38
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Current (Max),A,42.75
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,41.62
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Current (Min),A,47.12
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Current (Max),A,47.25
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,47.12
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Current (Min),A,58.12
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Current (Max),A,58.25
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,58.12
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-72.25
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-92.31
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-32.37
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.10204
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.05119
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.0967
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.5
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-24.44
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95673
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95569
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.83349
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Current (Min),A,33.75
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Current (Max),A,36.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Current (Min),A,37.75
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Current (Max),A,37.88
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.75
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Current (Min),A,12.75
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Current (Max),A,12.75
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.75
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.14
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,235.19
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.17
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Min),A,78.25
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Max),A,82.38
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.12
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Min),A,150.5
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Max),A,150.88
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.62
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Min),A,76.75
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Max),A,81.88
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T01:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,148.44
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,144.56
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,115.0
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.82507
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.79715
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.40185
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.0
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,,L3 Current (Min),A,31.38
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,,L3 Current (Max),A,32.25
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.62
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,,L2 Current (Min),A,48.0
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,,L2 Current (Max),A,48.88
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.25
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,,L1 Current (Min),A,28.62
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,,L1 Current (Max),A,29.25
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.88
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-7.63
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,22.25
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,15.31
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98544
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.91638
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.92609
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,07,L3 Current (Min),A,9.75
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,07,L3 Current (Max),A,9.88
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,07,L3 Current (RMS),A,9.75
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,07,L2 Current (Min),A,3.12
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,07,L2 Current (Max),A,3.38
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,07,L2 Current (RMS),A,3.25
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,07,L1 Current (Min),A,2.0
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,07,L1 Current (Max),A,2.0
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,07,L1 Current (RMS),A,2.0
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-21.62
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.62
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-43.62
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.89325
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99487
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.69476
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,06,L3 Current (Min),A,19.0
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,06,L3 Current (Max),A,19.25
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,19.12
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,06,L2 Current (Min),A,98.88
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,06,L2 Current (Max),A,99.0
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,98.88
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,06,L1 Current (Min),A,11.5
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,06,L1 Current (Max),A,11.62
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,11.62
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-21.06
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.37
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.63
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.90176
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97464
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95657
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Current (Min),A,41.75
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Current (Max),A,41.88
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,41.88
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Current (Min),A,69.5
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Current (Max),A,69.62
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,69.5
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Current (Min),A,50.12
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Current (Max),A,50.75
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,50.38
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-69.62
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-73.81
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-44.12
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.12453
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.05058
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.22545
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-19.5
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.69
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-20.75
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.90417
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94974
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.89453
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Current (Min),A,24.5
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Current (Max),A,24.62
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Current (Min),A,32.25
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Current (Max),A,32.38
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.25
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Current (Min),A,18.38
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Current (Max),A,18.5
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.61
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,235.64
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Min),A,66.62
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Max),A,67.38
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.12
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Min),A,162.88
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Max),A,163.75
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.38
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Min),A,66.75
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Max),A,67.25
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.88
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T01:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,143.5
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,142.31
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,110.5
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.7601
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.76989
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.31234
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.0
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,,L3 Current (Min),A,26.25
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,,L3 Current (Max),A,27.5
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.62
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,,L2 Current (Min),A,42.88
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,,L2 Current (Max),A,43.25
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,,L1 Current (Min),A,26.0
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,,L1 Current (Max),A,26.25
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.12
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-5.44
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,16.44
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-1.0
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99045
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.93857
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.9378
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,07,L3 Current (Min),A,10.12
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,07,L3 Current (Max),A,10.12
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,07,L3 Current (RMS),A,10.12
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,07,L2 Current (Min),A,3.38
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,07,L2 Current (Max),A,3.88
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,07,L2 Current (RMS),A,3.5
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,07,L1 Current (Min),A,1.62
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,07,L1 Current (Max),A,1.62
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,07,L1 Current (RMS),A,1.62
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-13.37
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.19
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-36.5
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95499
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99408
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.76559
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,06,L3 Current (Min),A,28.12
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,06,L3 Current (Max),A,28.38
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,28.25
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,06,L2 Current (Min),A,99.62
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,06,L2 Current (Max),A,100.12
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,99.75
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,06,L1 Current (Min),A,10.88
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,06,L1 Current (Max),A,11.25
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,11.12
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-14.0
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.19
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.19
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94699
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97299
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94141
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Current (Min),A,54.75
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Current (Max),A,54.88
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,54.88
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Current (Min),A,68.5
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Current (Max),A,69.38
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,69.12
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Current (Min),A,47.12
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Current (Max),A,47.88
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,47.5
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-56.93
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-95.69
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-36.06
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.10869
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.04619
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.2564
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.25
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.56
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.87
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9259
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92126
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.90082
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Current (Min),A,29.75
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Current (Max),A,30.0
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.88
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Current (Min),A,27.38
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Current (Max),A,27.5
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.38
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Current (Min),A,15.25
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Current (Max),A,15.25
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.25
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.34
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,235.36
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.36
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
