Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Min),A,100.0
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Max),A,101.25
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.88
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Min),A,163.75
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Max),A,163.88
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.75
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Min),A,64.12
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Max),A,64.5
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.38
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T01:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,151.13
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,141.31
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,120.69
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.85388
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.76043
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.46285
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.0
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,,L3 Current (Min),A,35.88
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,,L3 Current (Max),A,36.12
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,,L2 Current (Min),A,45.88
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,,L2 Current (Max),A,46.12
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,,L1 Current (Min),A,24.5
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,,L1 Current (Max),A,24.75
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.62
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-6.37
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,22.94
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-31.81
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99084
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.91177
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.77743
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,07,L3 Current (Min),A,10.12
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,07,L3 Current (Max),A,10.25
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,07,L3 Current (RMS),A,10.12
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,07,L2 Current (Min),A,2.75
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,07,L2 Current (Max),A,3.0
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,07,L2 Current (RMS),A,2.88
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,07,L1 Current (Min),A,1.38
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,07,L1 Current (Max),A,1.38
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,07,L1 Current (RMS),A,1.38
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-14.13
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.38
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-35.25
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95224
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9939
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.76568
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,06,L3 Current (Min),A,27.88
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,06,L3 Current (Max),A,27.88
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,27.88
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,06,L2 Current (Min),A,99.38
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,06,L2 Current (Max),A,99.75
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,99.62
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,06,L1 Current (Min),A,11.5
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,06,L1 Current (Max),A,11.88
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,11.75
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-17.87
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.31
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.31
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.92941
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9621
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9386
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Current (Min),A,49.5
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Current (Max),A,49.88
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,49.62
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Current (Min),A,61.38
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Current (Max),A,61.75
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,61.5
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Current (Min),A,43.0
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Current (Max),A,43.38
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,43.0
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-76.38
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-71.81
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-28.38
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.15291
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.06255
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.09142
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.07
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.25
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.75
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92923
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96179
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92007
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Current (Min),A,27.25
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Current (Max),A,27.38
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.38
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Current (Min),A,37.12
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Current (Max),A,37.38
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.25
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Current (Min),A,17.75
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Current (Max),A,17.88
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.75
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.23
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,235.27
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.23
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Min),A,82.38
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Max),A,82.62
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Min),A,163.25
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Max),A,163.62
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Min),A,59.62
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Max),A,60.38
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T01:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,145.5
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,145.5
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,118.69
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.78781
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.78903
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.45077
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.0
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,,L3 Current (Min),A,25.5
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,,L3 Current (Max),A,26.38
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,,L2 Current (Min),A,36.12
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,,L2 Current (Max),A,36.88
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,,L1 Current (Min),A,27.38
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,,L1 Current (Max),A,27.88
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.62
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-45.19
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,29.88
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-40.81
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.63143
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.87085
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.66497
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,07,L3 Current (Min),A,1.88
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,07,L3 Current (Max),A,2.0
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,07,L3 Current (RMS),A,2.0
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,07,L2 Current (Min),A,3.38
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,07,L2 Current (Max),A,3.75
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,07,L2 Current (RMS),A,3.5
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,07,L1 Current (Min),A,1.12
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,07,L1 Current (Max),A,1.12
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,07,L1 Current (RMS),A,1.12
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-20.0
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.44
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-22.19
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.89981
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99643
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.90826
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,06,L3 Current (Min),A,19.5
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,06,L3 Current (Max),A,19.62
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,19.62
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,06,L2 Current (Min),A,103.75
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,06,L2 Current (Max),A,103.88
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,103.88
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,06,L1 Current (Min),A,16.5
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,06,L1 Current (Max),A,16.88
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,16.62
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-22.5
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.13
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.93
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.0
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.8938
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96634
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96103
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Current (Min),A,43.5
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Current (Max),A,43.62
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,43.5
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Current (Min),A,64.25
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Current (Max),A,64.38
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,64.38
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Current (Min),A,51.0
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Current (Max),A,51.0
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,51.0
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-56.13
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-91.75
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.81
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.13417
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.00026
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.12071
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.12
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.69
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.44
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.90546
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93445
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.90573
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Current (Min),A,25.38
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Current (Max),A,25.5
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.38
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Current (Min),A,28.75
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Current (Max),A,28.75
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.75
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Current (Min),A,15.5
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Current (Max),A,15.5
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.08
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,235.08
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.08
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Min),A,67.88
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Max),A,68.62
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.25
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Min),A,168.62
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Max),A,168.88
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.75
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Min),A,70.62
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Max),A,70.75
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.62
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T01:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-177.13
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,171.06
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,159.07
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.98419
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.97717
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.91299
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-14.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,,L3 Current (Min),A,40.62
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,,L3 Current (Max),A,41.62
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.25
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,,L2 Current (Min),A,57.62
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,,L2 Current (Max),A,58.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.88
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,,L1 Current (Min),A,40.88
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,,L1 Current (Max),A,41.12
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-32.13
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,12.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-50.06
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.80255
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.95438
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.57424
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,07,L3 Current (Min),A,1.88
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,07,L3 Current (Max),A,2.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,07,L3 Current (RMS),A,2.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,07,L2 Current (Min),A,2.25
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,07,L2 Current (Max),A,2.62
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,07,L2 Current (RMS),A,2.38
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,07,L1 Current (Min),A,1.25
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,07,L1 Current (Max),A,1.25
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,07,L1 Current (RMS),A,1.25
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-16.07
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.44
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-27.38
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.92102
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98825
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.84784
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,06,L3 Current (Min),A,20.5
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,06,L3 Current (Max),A,20.75
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,20.62
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,06,L2 Current (Min),A,74.75
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,06,L2 Current (Max),A,75.5
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,74.88
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,06,L1 Current (Min),A,12.25
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,06,L1 Current (Max),A,12.5
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,12.38
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-17.5
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.44
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.93
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.92367
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95721
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95239
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Current (Min),A,44.5
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Current (Max),A,45.25
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,44.75
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Current (Min),A,57.88
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Current (Max),A,58.12
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,58.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Current (Min),A,45.5
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Current (Max),A,45.75
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,45.62
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-23.19
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-97.56
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-24.69
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.17165
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.03804
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.18865
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-23.06
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.06
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.31
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.86545
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96158
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93277
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Current (Min),A,22.25
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Current (Max),A,22.38
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.25
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Current (Min),A,33.62
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Current (Max),A,33.75
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.62
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Current (Min),A,20.0
