Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Current (Max),A,20.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,234.41
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,234.44
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.42
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.53
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Min),A,56.62
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Max),A,57.38
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Min),A,112.38
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Max),A,113.25
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.62
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Min),A,43.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Max),A,43.12
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T01:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,178.69
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,172.19
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,158.19
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.98318
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.97421
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.9021
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,,L3 Current (Min),A,40.62
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,,L3 Current (Max),A,41.0
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.88
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,,L2 Current (Min),A,55.5
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,,L2 Current (Max),A,55.62
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,,L1 Current (Min),A,39.25
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,,L1 Current (Max),A,39.75
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.62
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-2.12
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,14.44
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-34.94
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99689
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.95972
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.75796
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,07,L3 Current (Min),A,10.38
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,07,L3 Current (Max),A,10.5
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,07,L3 Current (RMS),A,10.38
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,07,L2 Current (Min),A,4.12
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,07,L2 Current (Max),A,4.5
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,07,L2 Current (RMS),A,4.5
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,07,L1 Current (Min),A,2.12
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,07,L1 Current (Max),A,2.12
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,07,L1 Current (RMS),A,2.12
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-16.75
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.06
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-30.63
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.91992
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98947
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.82342
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,06,L3 Current (Min),A,20.38
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,06,L3 Current (Max),A,20.62
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,20.5
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,06,L2 Current (Min),A,78.75
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,06,L2 Current (Max),A,79.25
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,79.0
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,06,L1 Current (Min),A,13.38
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,06,L1 Current (Max),A,13.88
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,13.5
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-14.87
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.81
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.69
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93881
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96643
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9465
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Current (Min),A,47.25
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Current (Max),A,47.88
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,47.62
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Current (Min),A,68.0
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Current (Max),A,68.38
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,68.12
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Current (Min),A,47.12
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Current (Max),A,47.12
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,47.12
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-111.44
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-72.56
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.87
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.07652
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.02547
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.24163
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-25.5
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-21.75
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.31
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.84515
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89685
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92227
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Current (Min),A,20.38
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Current (Max),A,20.62
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Current (Min),A,24.12
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Current (Max),A,24.25
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.12
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Current (Min),A,17.0
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Current (Max),A,17.12
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,233.81
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,233.83
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.83
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.16
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Min),A,62.5
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Max),A,63.62
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.88
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Min),A,120.75
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Max),A,121.12
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Min),A,44.12
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Max),A,44.75
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.38
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T00:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,176.06
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,170.62
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,160.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.98633
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.97275
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.91855
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,,L3 Current (Min),A,48.75
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,,L3 Current (Max),A,49.25
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,,L2 Current (Min),A,57.25
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,,L2 Current (Max),A,57.62
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.38
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,,L1 Current (Min),A,41.62
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,,L1 Current (Max),A,42.12
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-5.25
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,16.44
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,1.5
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99316
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.952
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93869
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,07,L3 Current (Min),A,9.88
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,07,L3 Current (Max),A,10.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,07,L3 Current (RMS),A,10.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,07,L2 Current (Min),A,3.88
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,07,L2 Current (Max),A,4.25
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,07,L2 Current (RMS),A,4.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,07,L1 Current (Min),A,2.25
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,07,L1 Current (Max),A,2.25
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,07,L1 Current (RMS),A,2.25
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-18.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-26.62
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.91623
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99136
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.86392
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,06,L3 Current (Min),A,20.25
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,06,L3 Current (Max),A,20.38
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,20.25
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,06,L2 Current (Min),A,76.12
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,06,L2 Current (Max),A,76.38
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,76.25
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,06,L1 Current (Min),A,14.25
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,06,L1 Current (Max),A,14.38
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,14.25
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-16.13
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.5
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.44
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.92801
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97494
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97812
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Current (Min),A,46.25
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Current (Max),A,46.5
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,46.38
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Current (Min),A,75.75
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Current (Max),A,75.88
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,75.88
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Current (Min),A,75.5
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Current (Max),A,75.62
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,75.62
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-101.12
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-74.38
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.44
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.09419
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.09178
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.13506
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.31
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.69
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91916
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98523
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91717
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Current (Min),A,28.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Current (Max),A,28.12
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Current (Min),A,57.75
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Current (Max),A,58.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,57.88
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Current (Min),A,19.12
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Current (Max),A,19.62
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.25
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,231.75
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,231.75
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.75
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.05
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.81
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.86
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Min),A,60.75
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Max),A,61.12
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Min),A,157.38
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Max),A,158.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.75
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Min),A,71.62
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Max),A,72.62
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T00:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,172.25
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,167.44
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,158.06
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.983
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.965
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.91104
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-16.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,,L3 Current (Min),A,58.25
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,,L3 Current (Max),A,58.38
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.38
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,,L2 Current (Min),A,66.88
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,,L2 Current (Max),A,67.12
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,,L1 Current (Min),A,50.38
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,,L1 Current (Max),A,50.62
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-7.25
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,20.31
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,4.75
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98679
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.92273
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95138
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,07,L3 Current (Min),A,10.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,07,L3 Current (Max),A,10.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,07,L3 Current (RMS),A,10.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,07,L2 Current (Min),A,3.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,07,L2 Current (Max),A,3.38
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,07,L2 Current (RMS),A,3.12
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,07,L1 Current (Min),A,2.5
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,07,L1 Current (Max),A,2.5
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,07,L1 Current (RMS),A,2.5
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-22.5
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.94
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.37
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.88867
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98914
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96805
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,06,L3 Current (Min),A,20.25
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,06,L3 Current (Max),A,20.38
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,20.25
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,06,L2 Current (Min),A,69.75
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,06,L2 Current (Max),A,69.75
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,69.75
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,06,L1 Current (Min),A,30.12
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,06,L1 Current (Max),A,30.12
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,30.12
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-19.31
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.37
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.90732
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98114
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96841
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Current (Min),A,46.12
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Current (Max),A,46.12
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,46.12
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Current (Min),A,83.5
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Current (Max),A,83.75
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,83.62
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Current (Min),A,64.38
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Current (Max),A,64.5
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,64.5
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-66.88
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-78.31
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,0.81
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.12087
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.05
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.25527
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.81
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.25
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-20.5
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
