Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93423
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9848
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.89416
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Current (Min),A,28.5
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Current (Max),A,28.75
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.62
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Current (Min),A,58.62
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Current (Max),A,58.75
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,58.62
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Current (Min),A,19.38
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Current (Max),A,19.38
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.38
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,233.92
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,234.02
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.97
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.05
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Min),A,52.88
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Max),A,53.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.88
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Min),A,149.62
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Max),A,149.88
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.75
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Min),A,69.88
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Max),A,70.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T00:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,170.62
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,166.31
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,161.25
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.97888
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.9585
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.92786
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-14.0
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-14.0
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,,L3 Current (Min),A,59.62
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,,L3 Current (Max),A,60.5
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.12
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,,L2 Current (Min),A,60.38
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,,L2 Current (Max),A,61.12
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.75
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,,L1 Current (Min),A,46.75
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,,L1 Current (Max),A,47.25
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-21.75
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,21.62
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-7.44
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.85791
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.92258
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94128
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,07,L3 Current (Min),A,2.5
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,07,L3 Current (Max),A,2.62
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,07,L3 Current (RMS),A,2.62
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,07,L2 Current (Min),A,2.75
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,07,L2 Current (Max),A,3.0
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,07,L2 Current (RMS),A,2.88
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,07,L1 Current (Min),A,2.5
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,07,L1 Current (Max),A,2.62
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,07,L1 Current (RMS),A,2.62
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-42.31
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-12.13
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.31
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.65914
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97144
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96298
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,06,L3 Current (Min),A,11.5
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,06,L3 Current (Max),A,11.62
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,11.62
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,06,L2 Current (Min),A,56.25
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,06,L2 Current (Max),A,56.38
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,56.25
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,06,L1 Current (Min),A,27.75
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,06,L1 Current (Max),A,27.75
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,27.75
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.81
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.81
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.5
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96777
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9758
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96515
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Current (Min),A,74.0
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Current (Max),A,74.5
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,74.25
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Current (Min),A,75.88
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Current (Max),A,76.0
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,75.88
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Current (Min),A,58.38
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Current (Max),A,58.62
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,58.5
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-72.94
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-80.19
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-25.06
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.01387
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.10564
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.17678
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.44
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.81
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.06
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95129
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98517
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94043
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Current (Min),A,36.25
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Current (Max),A,36.75
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.5
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Current (Min),A,61.62
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Current (Max),A,61.75
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,61.75
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Current (Min),A,23.12
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Current (Max),A,23.25
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.25
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,233.14
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,233.17
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.16
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.95
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.77
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Min),A,66.12
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Max),A,67.88
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Min),A,137.38
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Max),A,137.75
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.62
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Min),A,68.62
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Max),A,69.0
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.75
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T00:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,169.81
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,167.81
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,156.25
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.97409
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.96359
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.89737
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,,L3 Current (Min),A,49.25
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,,L3 Current (Max),A,50.0
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.62
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,,L2 Current (Min),A,54.38
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,,L2 Current (Max),A,55.12
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.75
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,,L1 Current (Min),A,43.5
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,,L1 Current (Max),A,44.25
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.88
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-28.69
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,27.38
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,7.31
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.80883
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.87182
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96356
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,07,L3 Current (Min),A,2.5
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,07,L3 Current (Max),A,2.62
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,07,L3 Current (RMS),A,2.5
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,07,L2 Current (Min),A,3.38
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,07,L2 Current (Max),A,3.62
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,07,L2 Current (RMS),A,3.5
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,07,L1 Current (Min),A,3.38
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,07,L1 Current (Max),A,3.5
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,07,L1 Current (RMS),A,3.38
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-38.19
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-10.44
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.81
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.70721
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97714
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95084
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,06,L3 Current (Min),A,12.12
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,06,L3 Current (Max),A,12.12
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,12.12
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,06,L2 Current (Min),A,57.38
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,06,L2 Current (Max),A,57.5
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,57.38
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,06,L1 Current (Min),A,24.38
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,06,L1 Current (Max),A,26.25
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,25.38
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-16.63
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.81
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.06
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.92349
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97803
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97501
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Current (Min),A,49.12
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Current (Max),A,49.25
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,49.25
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Current (Min),A,79.62
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Current (Max),A,79.62
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,79.62
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Current (Min),A,68.25
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Current (Max),A,70.62
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,69.38
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.81
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-108.13
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-45.69
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.2242
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.13625
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.28774
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.63
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.19
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.81
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93237
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.918
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92657
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Current (Min),A,34.25
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Current (Max),A,34.25
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.25
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Current (Min),A,27.62
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Current (Max),A,27.62
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.62
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Current (Min),A,20.38
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Current (Max),A,21.0
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.75
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,233.05
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,233.09
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.06
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.23
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.31
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Min),A,53.25
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Max),A,53.75
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Min),A,113.75
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Max),A,115.0
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.38
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Min),A,79.12
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Max),A,79.75
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.38
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T00:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,168.81
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,169.44
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,159.19
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.9689
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.96503
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.91623
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,,L3 Current (Min),A,52.12
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,,L3 Current (Max),A,53.38
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.62
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,,L2 Current (Min),A,52.38
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,,L2 Current (Max),A,53.75
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.88
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,,L1 Current (Min),A,52.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,,L1 Current (Max),A,53.25
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.38
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-27.5
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,25.81
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-7.93
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.82287
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.90033
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94061
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,07,L3 Current (Min),A,2.38
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,07,L3 Current (Max),A,2.38
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,07,L3 Current (RMS),A,2.38
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,07,L2 Current (Min),A,3.38
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,07,L2 Current (Max),A,3.5
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,07,L2 Current (RMS),A,3.5
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,07,L1 Current (Min),A,2.5
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,07,L1 Current (Max),A,2.5
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,07,L1 Current (RMS),A,2.5
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-31.63
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.81
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-14.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.77334
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97595
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95019
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,06,L3 Current (Min),A,12.88
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,06,L3 Current (Max),A,12.88
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,12.88
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,06,L2 Current (Min),A,41.12
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,06,L2 Current (Max),A,42.25
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,41.62
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,06,L1 Current (Min),A,21.75
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,06,L1 Current (Max),A,22.12
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,21.88
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-17.37
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.38
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.25
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.92364
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98935
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97983
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Current (Min),A,49.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Current (Max),A,49.25
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,49.12
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Current (Min),A,97.25
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Current (Max),A,97.62
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,97.38
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Current (Min),A,87.38
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Current (Max),A,87.5
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,87.5
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-50.81
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-94.25
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,16.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.06566
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.0089
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.05849
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-21.88
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.07
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.63
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.86459
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94174
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91965
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Current (Min),A,23.75
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Current (Max),A,24.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.88
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Current (Min),A,31.62
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Current (Max),A,32.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.75
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Current (Min),A,22.75
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Current (Max),A,22.88
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.75
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,234.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,234.03
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.02
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Min),A,43.12
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Max),A,44.25
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.75
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Min),A,122.12
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Max),A,123.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.62
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Min),A,85.88
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Max),A,86.38
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.12
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-28T00:00:00.000+00:00,ambient,,Temperature,C,0.0
